Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,0.55,3.5,10.5,10.01,0.0
2016,1,1,8,0,0.0,21.0,0.6,4.0,21.0,19.53,8.45
2016,1,1,8,15,0.0,37.5,0.7,4.0,37.5,37.68,26.52
2016,1,1,8,30,0.0,54.0,0.8,4.0,54.0,54.78,42.16
2016,1,1,8,45,5.0,71.0,0.9,4.5,72.0,74.47,59.78
2016,1,1,9,0,10.0,88.0,1.0,5.0,90.0,94.03,77.05
2016,1,1,9,15,15.5,102.5,1.0,5.0,107.0,110.86,91.87
2016,1,1,9,30,21.0,117.0,1.0,5.0,124.0,127.79,106.54
2016,1,1,9,45,10.5,107.0,1.0,5.5,110.5,109.21,90.1
2016,1,1,10,0,0.0,97.0,1.0,6.0,97.0,91.98,74.84
2016,1,1,10,15,106.5,139.5,1.0,6.0,184.5,208.41,175.43
2016,1,1,10,30,213.0,182.0,1.0,6.0,272.0,313.48,262.26
2016,1,1,10,45,157.0,193.5,1.0,6.5,262.0,290.35,241.06
2016,1,1,11,0,101.0,205.0,1.0,7.0,252.0,260.88,215.6
2016,1,1,11,15,76.5,206.5,1.0,7.0,243.0,245.47,202.51
2016,1,1,11,30,52.0,208.0,1.0,7.0,234.0,230.59,189.81
2016,1,1,11,45,119.0,219.5,1.0,7.0,279.5,278.5,229.21
2016,1,1,12,0,186.0,231.0,1.0,7.0,325.0,318.18,260.72
2016,1,1,12,15,120.5,224.5,1.0,7.0,285.5,273.38,223.68
2016,1,1,12,30,55.0,218.0,1.0,7.0,246.0,229.29,187.69
2016,1,1,12,45,46.0,211.0,1.0,7.0,234.5,215.47,176.44
2016,1,1,13,0,37.0,204.0,1.0,7.0,223.0,202.25,165.57
2016,1,1,13,15,18.5,174.5,0.95,7.0,184.0,166.82,136.41
2016,1,1,13,30,0.0,145.0,0.9,7.0,145.0,133.19,108.76
2016,1,1,13,45,0.0,139.5,0.9,7.0,139.5,127.74,104.4
2016,1,1,14,0,0.0,134.0,0.9,7.0,134.0,122.29,99.94
2016,1,1,14,15,0.0,105.5,0.85,6.5,105.5,96.95,78.66
2016,1,1,14,30,0.0,77.0,0.8,6.0,77.0,71.58,57.1
2016,1,1,14,45,0.0,70.5,0.75,6.0,70.5,65.6,52.04
2016,1,1,15,0,0.0,64.0,0.7,6.0,64.0,59.53,46.83
2016,1,1,15,15,0.0,56.5,0.65,5.5,56.5,52.53,40.83
2016,1,1,15,30,0.0,49.0,0.6,5.0,49.0,45.53,36.59
2016,1,1,15,45,0.0,41.0,0.55,5.0,41.0,38.08,29.65
2016,1,1,16,0,0.0,33.0,0.5,5.0,33.0,30.63,22.63
2016,1,1,16,15,0.0,25.0,0.5,4.5,25.0,23.19,15.58
2016,1,1,16,30,0.0,17.0,0.5,4.0,17.0,15.76,8.45
2016,1,1,16,45,0.0,10.0,0.5,4.0,10.0,9.26,1.26
2016,1,1,17,0,0.0,3.0,0.5,4.0,3.0,2.86,0.0
2016,1,1,17,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.45,-0.5,27.5,95.27,0.0
2016,1,2,8,0,425.0,23.0,0.5,0.0,55.0,225.81,152.47
2016,1,2,8,15,526.0,30.5,0.55,0.0,97.0,293.91,237.94
2016,1,2,8,30,627.0,38.0,0.6,0.0,139.0,363.42,301.76
2016,1,2,8,45,686.5,42.5,0.7,0.5,182.5,411.76,345.29
2016,1,2,9,0,746.0,47.0,0.8,1.0,226.0,460.3,387.27
2016,1,2,9,15,783.5,50.5,0.75,1.5,267.5,495.53,415.91
2016,1,2,9,30,821.0,54.0,0.7,2.0,309.0,529.29,442.07
2016,1,2,9,45,849.0,55.5,0.7,2.5,346.5,549.9,457.5
2016,1,2,10,0,877.0,57.0,0.7,3.0,384.0,571.85,473.33
2016,1,2,10,15,894.5,58.5,0.65,3.5,415.5,585.23,481.45
2016,1,2,10,30,912.0,60.0,0.6,4.0,447.0,595.72,487.05
2016,1,2,10,45,924.5,61.0,0.6,4.5,472.0,599.72,488.05
2016,1,2,11,0,937.0,62.0,0.6,5.0,497.0,600.54,486.52
2016,1,2,11,15,944.0,63.0,0.65,5.5,515.0,595.03,480.63
2016,1,2,11,30,951.0,64.0,0.7,6.0,533.0,586.29,472.15
2016,1,2,11,45,955.5,64.5,0.75,6.5,543.0,572.44,459.59
2016,1,2,12,0,960.0,65.0,0.8,7.0,553.0,555.44,444.36
2016,1,2,12,15,960.5,65.0,0.85,7.0,555.0,532.87,425.31
2016,1,2,12,30,961.0,65.0,0.9,7.0,557.0,507.45,403.53
2016,1,2,12,45,959.0,64.5,0.95,7.5,551.0,477.71,377.11
2016,1,2,13,0,957.0,64.0,1.0,8.0,545.0,445.47,348.1
2016,1,2,13,15,951.5,63.5,1.0,8.0,531.5,409.61,315.9
2016,1,2,13,30,946.0,63.0,1.0,8.0,518.0,371.79,281.39
2016,1,2,13,45,936.5,62.0,1.05,8.0,496.5,330.56,243.7
2016,1,2,14,0,927.0,61.0,1.1,8.0,475.0,288.07,204.48
2016,1,2,14,15,913.0,59.5,1.05,8.0,446.5,243.13,163.36
2016,1,2,14,30,899.0,58.0,1.0,8.0,418.0,197.74,123.11
2016,1,2,14,45,878.0,56.5,1.0,8.0,384.0,151.28,85.38
2016,1,2,15,0,857.0,55.0,1.0,8.0,350.0,105.42,54.26
2016,1,2,15,15,827.5,52.0,0.9,7.5,310.5,59.04,33.98
2016,1,2,15,30,798.0,49.0,0.8,7.0,271.0,36.82,28.29
2016,1,2,15,45,753.0,45.5,0.7,6.5,228.0,35.02,26.67
2016,1,2,16,0,708.0,42.0,0.6,6.0,185.0,33.29,24.97
2016,1,2,16,15,634.5,36.5,0.6,5.0,141.5,29.7,21.48
2016,1,2,16,30,561.0,31.0,0.6,4.0,98.0,26.11,17.73
2016,1,2,16,45,423.5,22.0,0.6,3.5,60.5,18.85,8.85
2016,1,2,17,0,286.0,13.0,0.6,3.0,23.0,12.39,0.0
2016,1,2,17,15,143.0,6.5,0.6,2.5,11.5,6.2,0.0
2016,1,2,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,7,45,235.0,11.5,0.65,-0.5,29.0,104.25,0.0
2016,1,3,8,0,470.0,23.0,0.7,0.0,58.0,245.07,165.04
2016,1,3,8,15,569.0,29.5,0.7,0.5,101.0,312.73,252.69
2016,1,3,8,30,668.0,36.0,0.7,1.0,144.0,381.3,315.33
2016,1,3,8,45,723.5,41.0,0.75,1.5,188.5,429.09,358.13
2016,1,3,9,0,779.0,46.0,0.8,2.0,233.0,476.95,399.07
2016,1,3,9,15,709.5,57.0,0.85,2.5,250.0,463.87,389.71
2016,1,3,9,30,640.0,68.0,0.9,3.0,267.0,448.84,378.06
2016,1,3,9,45,641.5,77.5,0.95,4.0,297.0,465.28,390.43
2016,1,3,10,0,643.0,87.0,1.0,5.0,327.0,479.31,399.97
2016,1,3,10,15,561.0,114.0,1.0,5.5,335.5,461.59,383.75
2016,1,3,10,30,479.0,141.0,1.0,6.0,344.0,437.61,362.75
2016,1,3,10,45,710.5,102.5,1.05,6.5,423.0,528.57,434.84
2016,1,3,11,0,942.0,64.0,1.1,7.0,502.0,607.11,493.97
2016,1,3,11,15,948.0,65.0,1.1,7.5,519.5,601.07,486.19
2016,1,3,11,30,954.0,66.0,1.1,8.0,537.0,591.79,476.71
2016,1,3,11,45,955.0,67.0,1.1,8.5,546.0,576.63,462.61
2016,1,3,12,0,956.0,68.0,1.1,9.0,555.0,558.43,445.98
2016,1,3,12,15,955.5,68.0,1.1,9.0,556.5,535.5,426.25
2016,1,3,12,30,955.0,68.0,1.1,9.0,558.0,509.76,403.93
2016,1,3,12,45,747.5,115.0,1.1,9.5,496.5,435.82,344.47
2016,1,3,13,0,540.0,162.0,1.1,10.0,435.0,368.68,291.0
2016,1,3,13,15,509.0,165.0,1.05,10.0,417.0,338.53,265.43
2016,1,3,13,30,478.0,168.0,1.0,10.0,399.0,309.13,240.09
2016,1,3,13,45,607.5,127.5,1.0,10.0,408.5,290.99,219.67
2016,1,3,14,0,737.0,87.0,1.0,10.0,418.0,262.88,189.3
2016,1,3,14,15,631.0,104.5,0.9,9.5,376.0,219.33,154.19
2016,1,3,14,30,525.0,122.0,0.8,9.0,334.0,185.49,128.83
2016,1,3,14,45,515.5,113.0,0.75,9.0,306.5,149.93,99.73
2016,1,3,15,0,506.0,104.0,0.7,9.0,279.0,114.7,74.35
2016,1,3,15,15,490.5,93.5,0.6,8.5,247.5,78.63,54.8
2016,1,3,15,30,475.0,83.0,0.5,8.0,216.0,59.98,49.23
2016,1,3,15,45,444.5,73.0,0.45,7.5,182.0,53.64,43.51
2016,1,3,16,0,414.0,63.0,0.4,7.0,148.0,48.22,38.45
2016,1,3,16,15,362.5,51.5,0.45,6.0,113.5,40.22,30.93
2016,1,3,16,30,311.0,40.0,0.5,5.0,79.0,31.94,22.88
2016,1,3,16,45,155.5,29.5,0.55,4.5,49.0,23.16,12.52
2016,1,3,17,0,0.0,19.0,0.6,4.0,19.0,18.11,0.0
2016,1,3,17,15,0.0,9.5,0.6,3.5,9.5,9.05,0.0
2016,1,3,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,4,7,45,38.5,13.5,1.1,-0.5,16.5,28.16,0.0
2016,1,4,8,0,77.0,27.0,1.2,0.0,33.0,77.52,49.89
2016,1,4,8,15,106.0,44.5,1.3,0.0,58.5,115.48,93.27
2016,1,4,8,30,135.0,62.0,1.4,0.0,84.0,150.99,126.81
2016,1,4,8,45,152.0,79.0,1.55,0.5,110.5,180.23,153.74
2016,1,4,9,0,169.0,96.0,1.7,1.0,137.0,209.41,179.92
2016,1,4,9,15,183.0,110.5,1.75,1.0,162.0,233.6,201.43
2016,1,4,9,30,197.0,125.0,1.8,1.0,187.0,257.5,222.2
2016,1,4,9,45,131.5,140.0,1.9,1.5,183.5,228.47,196.2
2016,1,4,10,0,66.0,155.0,2.0,2.0,180.0,198.31,169.03
2016,1,4,10,15,33.0,93.5,2.0,2.0,106.0,110.43,92.54
2016,1,4,10,30,0.0,32.0,2.0,2.0,32.0,29.71,20.85
2016,1,4,10,45,84.0,120.0,2.0,2.0,159.5,171.14,145.98
2016,1,4,11,0,168.0,208.0,2.0,2.0,287.0,308.83,262.37
2016,1,4,11,15,122.0,212.5,2.0,2.0,271.0,283.25,239.34
2016,1,4,11,30,76.0,217.0,2.0,2.0,255.0,253.16,213.34
2016,1,4,11,45,67.5,218.5,2.05,2.0,253.0,246.72,207.7
2016,1,4,12,0,59.0,220.0,2.1,2.0,251.0,240.45,202.15
2016,1,4,12,15,29.5,175.5,2.1,2.0,191.0,180.41,151.16
2016,1,4,12,30,0.0,131.0,2.1,2.0,131.0,121.95,101.1
2016,1,4,12,45,170.0,170.0,2.15,2.0,256.0,233.76,196.06
2016,1,4,13,0,340.0,209.0,2.2,2.0,381.0,330.94,274.18
2016,1,4,13,15,211.0,211.0,2.2,2.0,317.0,270.01,223.4
2016,1,4,13,30,82.0,213.0,2.2,2.0,253.0,218.69,182.05
2016,1,4,13,45,69.0,201.5,2.2,2.0,234.0,199.6,166.04
2016,1,4,14,0,56.0,190.0,2.2,2.0,215.0,181.56,150.92
2016,1,4,14,15,38.0,172.0,2.15,1.5,188.5,158.45,131.96
2016,1,4,14,30,20.0,154.0,2.1,1.0,162.0,140.36,117.44
2016,1,4,14,45,18.0,142.5,2.05,1.0,149.0,128.16,107.11
2016,1,4,15,0,16.0,131.0,2.0,1.0,136.0,116.1,96.94
2016,1,4,15,15,389.5,95.5,1.9,0.5,205.5,78.9,57.85
2016,1,4,15,30,763.0,60.0,1.8,0.0,275.0,46.07,37.76
2016,1,4,15,45,717.0,55.0,1.7,0.0,232.5,43.27,35.09
2016,1,4,16,0,671.0,50.0,1.6,0.0,190.0,40.49,32.31
2016,1,4,16,15,596.5,43.5,1.5,0.0,146.0,36.23,27.99
2016,1,4,16,30,522.0,37.0,1.4,0.0,102.0,29.17,20.88
2016,1,4,16,45,388.0,26.5,1.3,0.0,64.0,21.3,11.66
2016,1,4,17,0,254.0,16.0,1.2,0.0,26.0,15.25,0.0
2016,1,4,17,15,127.0,8.0,1.2,0.0,13.0,7.63,0.0
2016,1,4,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,5,7,45,247.0,11.5,1.25,-4.0,30.0,109.21,0.0
2016,1,5,8,0,494.0,23.0,1.4,-4.0,60.0,255.77,174.93
2016,1,5,8,15,593.0,29.5,1.45,-3.5,103.5,324.42,267.47
2016,1,5,8,30,692.0,36.0,1.5,-3.0,147.0,393.86,333.01
2016,1,5,8,45,748.0,40.0,1.6,-3.0,192.5,441.5,377.93
2016,1,5,9,0,804.0,44.0,1.7,-3.0,238.0,485.67,418.25
2016,1,5,9,15,839.0,47.0,1.7,-2.5,280.5,519.99,447.64
2016,1,5,9,30,874.0,50.0,1.7,-2.0,323.0,552.87,474.53
2016,1,5,9,45,899.0,51.5,1.7,-2.0,361.0,576.35,493.66
2016,1,5,10,0,924.0,53.0,1.7,-2.0,399.0,597.41,510.23
2016,1,5,10,15,940.0,55.0,1.65,-1.5,431.5,611.14,519.2
2016,1,5,10,30,956.0,57.0,1.6,-1.0,464.0,621.81,525.38
2016,1,5,10,45,966.5,58.0,1.6,-1.0,489.5,624.93,526.64
2016,1,5,11,0,977.0,59.0,1.6,-1.0,515.0,624.75,525.15
2016,1,5,11,15,983.5,59.5,1.55,-0.5,533.0,618.39,517.39
2016,1,5,11,30,990.0,60.0,1.5,0.0,551.0,608.69,506.86
2016,1,5,11,45,993.5,60.5,1.5,0.0,561.5,594.04,493.49
2016,1,5,12,0,997.0,61.0,1.5,0.0,572.0,576.14,477.27
2016,1,5,12,15,997.5,61.0,1.45,0.0,574.5,553.05,456.29
2016,1,5,12,30,998.0,61.0,1.4,0.0,577.0,526.98,432.51
2016,1,5,12,45,995.5,61.0,1.4,0.0,571.0,496.72,405.14
2016,1,5,13,0,993.0,61.0,1.4,0.0,565.0,463.88,374.98
2016,1,5,13,15,988.0,60.5,1.35,0.0,551.0,427.17,340.77
2016,1,5,13,30,983.0,60.0,1.3,0.0,537.0,388.37,304.08
2016,1,5,13,45,974.0,59.0,1.3,0.0,516.0,345.99,263.98
2016,1,5,14,0,965.0,58.0,1.3,0.0,495.0,302.2,222.18
2016,1,5,14,15,952.0,56.5,1.25,0.0,466.5,255.92,178.35
2016,1,5,14,30,939.0,55.0,1.2,0.0,438.0,209.0,135.09
2016,1,5,14,45,920.0,53.5,1.2,0.0,403.0,160.94,94.05
2016,1,5,15,0,901.0,52.0,1.2,0.0,368.0,113.23,59.28
2016,1,5,15,15,873.5,49.5,1.1,0.0,328.5,65.07,35.36
2016,1,5,15,30,846.0,47.0,1.0,0.0,289.0,39.48,31.62
2016,1,5,15,45,804.5,44.0,0.9,-0.5,245.0,37.2,29.51
2016,1,5,16,0,763.0,41.0,0.8,-1.0,201.0,32.2,24.73
2016,1,5,16,15,695.0,36.0,0.75,-1.5,156.0,29.02,21.52
2016,1,5,16,30,627.0,31.0,0.7,-2.0,111.0,25.84,18.12
2016,1,5,16,45,498.0,23.0,0.65,-3.0,70.5,19.6,10.76
2016,1,5,17,0,369.0,15.0,0.6,-4.0,30.0,13.03,0.0
2016,1,5,17,15,184.5,7.5,0.6,-4.0,15.0,7.15,0.0
2016,1,5,17,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,6,7,45,208.0,12.0,0.95,-3.0,28.0,94.28,0.0
2016,1,6,8,0,416.0,24.0,1.0,-3.0,56.0,223.29,152.0
2016,1,6,8,15,519.5,32.0,0.95,-2.5,98.0,293.66,241.04
2016,1,6,8,30,623.0,40.0,0.9,-2.0,140.0,365.41,306.98
2016,1,6,8,45,681.5,45.0,0.9,-1.5,184.0,414.39,351.13
2016,1,6,9,0,740.0,50.0,0.9,-1.0,228.0,463.49,393.4
2016,1,6,9,15,777.5,53.5,0.85,-0.5,270.0,499.17,422.7
2016,1,6,9,30,815.0,57.0,0.8,0.0,312.0,533.37,449.47
2016,1,6,9,45,841.5,59.5,0.75,0.0,349.5,558.33,468.65
2016,1,6,10,0,868.0,62.0,0.7,0.0,387.0,580.9,485.3
2016,1,6,10,15,884.5,64.0,0.65,0.5,419.0,591.17,491.13
2016,1,6,10,30,901.0,66.0,0.6,1.0,451.0,602.01,497.07
2016,1,6,10,45,912.5,67.0,0.6,1.5,476.0,605.8,497.94
2016,1,6,11,0,924.0,68.0,0.6,2.0,501.0,606.46,496.3
2016,1,6,11,15,931.0,69.0,0.55,2.0,519.0,601.36,490.4
2016,1,6,11,30,938.0,70.0,0.5,2.0,537.0,593.06,481.94
2016,1,6,11,45,941.5,70.5,0.5,2.5,547.0,579.14,468.84
2016,1,6,12,0,945.0,71.0,0.5,3.0,557.0,562.13,453.19
2016,1,6,12,15,945.5,71.5,0.45,3.0,559.5,540.6,434.05
2016,1,6,12,30,946.0,72.0,0.4,3.0,562.0,516.22,412.36
2016,1,6,12,45,942.0,72.0,0.4,3.5,556.0,486.62,386.02
2016,1,6,13,0,938.0,72.0,0.4,4.0,550.0,454.65,357.31
2016,1,6,13,15,932.0,71.0,0.4,4.0,536.5,418.78,325.52
2016,1,6,13,30,926.0,70.0,0.4,4.0,523.0,381.01,291.46
2016,1,6,13,45,915.5,69.5,0.4,4.0,501.5,340.64,254.66
2016,1,6,14,0,905.0,69.0,0.4,4.0,480.0,299.07,216.37
2016,1,6,14,15,890.0,67.5,0.35,3.5,452.0,254.66,176.01
2016,1,6,14,30,875.0,66.0,0.3,3.0,424.0,205.99,132.87
2016,1,6,14,45,852.5,64.0,0.3,3.0,390.0,159.46,94.07
2016,1,6,15,0,830.0,62.0,0.3,3.0,356.0,113.83,61.11
2016,1,6,15,15,800.0,59.0,0.35,2.5,317.0,68.27,37.97
2016,1,6,15,30,770.0,56.0,0.4,2.0,278.0,42.33,34.05
2016,1,6,15,45,722.0,52.0,0.45,2.0,235.0,40.3,32.14
2016,1,6,16,0,674.0,48.0,0.5,2.0,192.0,38.33,30.14
2016,1,6,16,15,601.0,42.0,0.55,1.5,148.5,34.47,26.31
2016,1,6,16,30,528.0,36.0,0.6,1.0,105.0,30.62,22.26
2016,1,6,16,45,391.5,26.5,0.7,0.5,66.5,21.05,12.03
2016,1,6,17,0,255.0,17.0,0.8,0.0,28.0,13.83,0.0
2016,1,6,17,15,127.5,8.5,0.8,0.0,14.0,8.1,0.0
2016,1,6,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,7,45,135.0,14.5,0.8,0.0,25.0,67.66,0.0
2016,1,7,8,0,270.0,29.0,0.9,0.0,50.0,171.32,115.27
2016,1,7,8,15,380.5,39.5,0.85,0.0,90.0,243.76,198.98
2016,1,7,8,30,491.0,50.0,0.8,0.0,130.0,317.89,266.21
2016,1,7,8,45,352.5,73.0,0.8,0.5,138.5,283.11,240.12
2016,1,7,9,0,214.0,96.0,0.8,1.0,147.0,233.73,199.56
2016,1,7,9,15,239.5,108.0,0.75,1.5,175.5,261.92,224.21
2016,1,7,9,30,265.0,120.0,0.7,2.0,204.0,290.22,247.69
2016,1,7,9,45,171.5,139.0,0.7,2.5,195.5,250.61,212.93
2016,1,7,10,0,78.0,158.0,0.7,3.0,187.0,208.99,176.33
2016,1,7,10,15,97.5,172.5,0.65,3.0,212.5,233.87,197.3
2016,1,7,10,30,117.0,187.0,0.6,3.0,238.0,265.55,223.12
2016,1,7,10,45,143.0,198.5,0.55,3.5,263.5,289.54,241.86
2016,1,7,11,0,169.0,210.0,0.5,4.0,289.0,312.64,259.54
2016,1,7,11,15,160.5,218.5,0.5,4.0,296.0,312.03,258.19
2016,1,7,11,30,152.0,227.0,0.5,4.0,303.0,310.93,256.66
2016,1,7,11,45,242.0,221.5,0.5,4.5,345.0,352.92,289.95
2016,1,7,12,0,332.0,216.0,0.5,5.0,387.0,385.78,314.67
2016,1,7,12,15,324.5,221.0,0.5,5.0,389.0,376.13,305.69
2016,1,7,12,30,317.0,226.0,0.5,5.0,391.0,365.67,296.44
2016,1,7,12,45,600.0,156.5,0.5,5.0,464.5,417.79,335.17
2016,1,7,13,0,883.0,87.0,0.5,5.0,538.0,447.8,353.07
2016,1,7,13,15,877.0,86.0,0.5,5.0,525.0,413.04,321.72
2016,1,7,13,30,871.0,85.0,0.5,5.0,512.0,376.55,288.93
2016,1,7,13,45,861.0,83.5,0.55,5.5,491.5,336.82,252.73
2016,1,7,14,0,851.0,82.0,0.6,6.0,471.0,296.06,215.19
2016,1,7,14,15,835.5,80.0,0.55,5.5,443.5,252.8,176.15
2016,1,7,14,30,820.0,78.0,0.5,5.0,416.0,209.42,137.69
2016,1,7,14,45,801.0,74.5,0.5,5.0,383.0,164.37,99.98
2016,1,7,15,0,782.0,71.0,0.5,5.0,350.0,120.02,67.48
2016,1,7,15,15,750.5,67.5,0.55,4.5,311.5,76.19,44.51
2016,1,7,15,30,719.0,64.0,0.6,4.0,273.0,49.13,40.04
2016,1,7,15,45,672.5,59.0,0.7,3.5,231.0,42.27,33.75
2016,1,7,16,0,626.0,54.0,0.8,3.0,189.0,39.9,31.46
2016,1,7,16,15,552.0,47.0,0.85,2.5,146.5,35.72,27.35
2016,1,7,16,30,478.0,40.0,0.9,2.0,104.0,31.49,22.98
2016,1,7,16,45,354.5,29.5,1.0,1.5,66.5,23.75,14.47
2016,1,7,17,0,231.0,19.0,1.1,1.0,29.0,15.67,0.0
2016,1,7,17,15,115.5,9.5,1.05,0.5,14.5,9.05,0.0
2016,1,7,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,0.75,1.0,4.5,4.29,0.0
2016,1,8,8,0,0.0,9.0,0.8,1.0,9.0,8.33,0.38
2016,1,8,8,15,0.0,16.5,0.8,1.0,16.5,15.29,7.58
2016,1,8,8,30,0.0,24.0,0.8,1.0,24.0,22.26,14.08
2016,1,8,8,45,0.0,32.5,0.8,1.5,32.5,30.16,21.32
2016,1,8,9,0,0.0,41.0,0.8,2.0,41.0,38.08,28.47
2016,1,8,9,15,0.0,49.0,0.75,2.0,49.0,45.53,35.19
2016,1,8,9,30,0.0,57.0,0.7,2.0,57.0,52.99,41.84
2016,1,8,9,45,0.0,60.5,0.7,2.0,60.5,56.26,44.68
2016,1,8,10,0,0.0,64.0,0.7,2.0,64.0,59.52,47.5
2016,1,8,10,15,15.5,117.0,0.65,2.0,123.5,120.59,101.11
2016,1,8,10,30,31.0,170.0,0.6,2.0,183.0,189.74,159.95
2016,1,8,10,45,30.5,180.0,0.55,2.5,193.5,197.82,165.67
2016,1,8,11,0,30.0,190.0,0.5,3.0,204.0,205.73,171.53
2016,1,8,11,15,15.0,125.0,0.5,3.0,132.0,125.99,104.02
2016,1,8,11,30,0.0,60.0,0.5,3.0,60.0,55.82,43.5
2016,1,8,11,45,0.0,90.5,0.55,3.5,90.5,84.34,68.3
2016,1,8,12,0,0.0,121.0,0.6,4.0,121.0,113.02,92.65
2016,1,8,12,15,0.0,102.0,0.6,4.0,102.0,95.07,77.17
2016,1,8,12,30,0.0,83.0,0.6,4.0,83.0,77.3,61.93
2016,1,8,12,45,0.0,65.5,0.65,4.0,65.5,60.95,47.83
2016,1,8,13,0,0.0,48.0,0.7,4.0,48.0,44.63,33.65
2016,1,8,13,15,5.0,112.0,0.7,4.0,114.5,105.82,86.67
2016,1,8,13,30,10.0,176.0,0.7,4.0,181.0,164.35,136.14
2016,1,8,13,45,5.5,164.0,0.75,4.0,166.5,151.17,125.0
2016,1,8,14,0,1.0,152.0,0.8,4.0,152.0,138.46,114.58
2016,1,8,14,15,0.5,107.5,0.8,4.0,107.5,99.01,81.01
2016,1,8,14,30,0.0,63.0,0.8,4.0,63.0,58.59,46.12
2016,1,8,14,45,0.0,58.0,0.8,4.0,58.0,53.92,42.17
2016,1,8,15,0,0.0,53.0,0.8,4.0,53.0,49.26,38.13
2016,1,8,15,15,0.0,47.0,0.75,4.0,47.0,43.66,33.24
2016,1,8,15,30,0.0,41.0,0.7,4.0,41.0,38.07,29.85
2016,1,8,15,45,222.5,57.5,0.7,4.0,106.0,41.16,32.67
2016,1,8,16,0,445.0,74.0,0.7,4.0,171.0,55.27,45.48
2016,1,8,16,15,371.0,63.0,0.65,3.5,132.0,47.86,38.36
2016,1,8,16,30,297.0,52.0,0.6,3.0,93.0,40.25,30.85
2016,1,8,16,45,193.5,36.5,0.6,3.0,59.0,28.65,18.76
2016,1,8,17,0,90.0,21.0,0.6,3.0,25.0,17.44,0.0
2016,1,8,17,15,45.0,10.5,0.6,3.0,12.5,10.01,0.0
2016,1,8,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,1.0,3.5,8.0,7.63,0.0
2016,1,9,8,0,0.0,16.0,1.1,4.0,16.0,14.84,5.01
2016,1,9,8,15,0.0,29.5,1.05,4.0,29.5,27.4,17.77
2016,1,9,8,30,0.0,43.0,1.0,4.0,43.0,41.13,30.33
2016,1,9,8,45,0.0,58.0,1.0,4.0,58.0,56.3,44.02
2016,1,9,9,0,0.0,73.0,1.0,4.0,73.0,71.21,57.36
2016,1,9,9,15,0.0,87.5,0.95,4.0,87.5,85.39,69.88
2016,1,9,9,30,0.0,102.0,0.9,4.0,102.0,99.45,82.11
2016,1,9,9,45,0.0,98.5,0.85,4.5,98.5,94.3,77.37
2016,1,9,10,0,0.0,95.0,0.8,5.0,95.0,89.91,73.31
2016,1,9,10,15,0.0,94.5,0.8,5.0,94.5,88.93,72.36
2016,1,9,10,30,0.0,94.0,0.8,5.0,94.0,88.14,71.55
2016,1,9,10,45,0.0,100.5,0.85,5.5,100.5,94.26,76.57
2016,1,9,11,0,0.0,107.0,0.9,6.0,107.0,100.35,81.52
2016,1,9,11,15,0.0,88.5,0.9,6.0,88.5,82.5,66.1
2016,1,9,11,30,0.0,70.0,0.9,6.0,70.0,65.15,51.14
2016,1,9,11,45,22.5,144.0,0.9,6.5,155.5,150.03,123.51
2016,1,9,12,0,45.0,218.0,0.9,7.0,241.0,232.14,190.83
2016,1,9,12,15,41.5,216.5,0.9,7.0,238.0,226.0,185.15
2016,1,9,12,30,38.0,215.0,0.9,7.0,235.0,219.99,180.1
2016,1,9,12,45,47.5,218.5,0.9,7.5,243.0,224.46,183.31
2016,1,9,13,0,57.0,222.0,0.9,8.0,251.0,228.04,185.65
2016,1,9,13,15,28.5,168.0,0.9,8.0,182.5,165.36,134.35
2016,1,9,13,30,0.0,114.0,0.9,8.0,114.0,105.57,84.98
2016,1,9,13,45,0.0,94.5,0.95,8.0,94.5,87.76,70.12
2016,1,9,14,0,0.0,75.0,1.0,8.0,75.0,69.81,54.9
2016,1,9,14,15,22.5,122.5,0.95,7.5,132.5,115.51,93.36
2016,1,9,14,30,45.0,170.0,0.9,7.0,190.0,155.1,125.94
2016,1,9,14,45,39.0,158.0,0.9,7.0,174.0,140.18,113.59
2016,1,9,15,0,33.0,146.0,0.9,7.0,158.0,125.77,102.01
2016,1,9,15,15,28.5,130.5,0.9,7.0,140.0,109.55,88.96
2016,1,9,15,30,24.0,115.0,0.9,7.0,122.0,94.81,80.89
2016,1,9,15,45,17.0,98.0,0.9,7.0,102.5,85.0,71.99
2016,1,9,16,0,10.0,81.0,0.9,7.0,83.0,70.83,58.97
2016,1,9,16,15,5.0,63.0,0.95,7.0,64.0,55.74,44.92
2016,1,9,16,30,0.0,45.0,1.0,7.0,45.0,40.44,30.54
2016,1,9,16,45,0.0,28.5,1.1,7.0,28.5,26.1,16.47
2016,1,9,17,0,0.0,12.0,1.2,7.0,12.0,11.13,0.0
2016,1,9,17,15,0.0,6.0,1.2,7.0,6.0,5.72,0.0
2016,1,9,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,202.0,11.5,1.5,8.0,27.0,92.0,0.0
2016,1,10,8,0,404.0,23.0,1.6,8.0,54.0,219.48,146.05
2016,1,10,8,15,506.0,30.5,1.65,8.0,95.5,288.34,229.89
2016,1,10,8,30,608.0,38.0,1.7,8.0,137.0,359.01,294.09
2016,1,10,8,45,666.5,43.5,1.8,8.5,181.0,408.56,338.17
2016,1,10,9,0,725.0,49.0,1.9,9.0,225.0,458.49,380.78
2016,1,10,9,15,761.5,52.5,1.95,9.5,266.5,493.86,410.06
2016,1,10,9,30,798.0,56.0,2.0,10.0,308.0,527.83,437.09
2016,1,10,9,45,399.0,74.5,2.15,10.5,200.5,329.93,276.25
2016,1,10,10,0,0.0,93.0,2.3,11.0,93.0,87.87,69.72
2016,1,10,10,15,0.0,104.0,2.4,11.0,104.0,98.41,78.85
2016,1,10,10,30,0.0,115.0,2.5,11.0,115.0,108.88,87.57
2016,1,10,10,45,438.5,95.0,2.6,11.0,303.0,371.54,310.68
2016,1,10,11,0,877.0,75.0,2.7,11.0,491.0,597.51,489.91
2016,1,10,11,15,517.5,153.0,2.75,11.0,400.5,461.86,378.47
2016,1,10,11,30,158.0,231.0,2.8,11.0,310.0,319.6,261.18
2016,1,10,11,45,126.0,233.5,2.85,11.0,297.5,299.18,244.48
2016,1,10,12,0,94.0,236.0,2.9,11.0,285.0,275.46,224.7
2016,1,10,12,15,483.0,162.5,2.85,11.0,416.5,405.97,331.05
2016,1,10,12,30,872.0,89.0,2.8,11.0,548.0,507.67,408.6
2016,1,10,12,45,436.0,55.5,2.8,11.0,285.0,252.63,204.57
2016,1,10,13,0,0.0,22.0,2.8,11.0,22.0,20.43,11.86
2016,1,10,13,15,420.5,57.0,2.75,10.5,266.5,215.95,172.16
2016,1,10,13,30,841.0,92.0,2.7,10.0,511.0,380.1,295.16
2016,1,10,13,45,546.5,146.5,2.65,9.5,414.5,299.65,232.07
2016,1,10,14,0,252.0,201.0,2.6,9.0,318.0,241.96,191.03
2016,1,10,14,15,126.0,144.5,2.5,8.5,203.0,155.55,122.84
2016,1,10,14,30,0.0,88.0,2.4,8.0,88.0,81.47,65.06
2016,1,10,14,45,0.0,81.5,2.35,8.0,81.5,75.5,60.11
2016,1,10,15,0,0.0,75.0,2.3,8.0,75.0,69.54,55.06
2016,1,10,15,15,356.0,71.0,2.15,7.5,177.5,66.36,42.89
2016,1,10,15,30,712.0,67.0,2.0,7.0,280.0,46.62,37.24
2016,1,10,15,45,678.5,60.5,1.9,6.5,239.5,43.1,34.07
2016,1,10,16,0,645.0,54.0,1.8,6.0,199.0,39.5,30.71
2016,1,10,16,15,576.5,47.5,1.65,5.5,156.0,35.76,27.09
2016,1,10,16,30,508.0,41.0,1.5,5.0,113.0,31.98,23.25
2016,1,10,16,45,397.0,30.5,1.4,4.5,74.5,24.3,15.29
2016,1,10,17,0,286.0,20.0,1.3,4.0,36.0,16.28,0.0
2016,1,10,17,15,143.0,10.0,1.3,3.5,18.0,9.53,0.0
2016,1,10,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,7,45,254.0,11.5,0.9,-3.5,31.0,113.17,0.0
2016,1,11,8,0,508.0,23.0,1.0,-3.0,62.0,265.31,184.6
2016,1,11,8,15,605.5,29.5,1.05,-2.5,107.0,334.02,274.38
2016,1,11,8,30,703.0,36.0,1.1,-2.0,152.0,404.1,339.66
2016,1,11,8,45,757.0,40.5,1.15,-1.5,198.0,452.41,383.74
2016,1,11,9,0,811.0,45.0,1.2,-1.0,244.0,497.2,422.99
2016,1,11,9,15,845.0,48.0,1.2,-0.5,287.0,531.89,451.97
2016,1,11,9,30,879.0,51.0,1.2,0.0,330.0,565.13,478.47
2016,1,11,9,45,901.0,53.5,1.2,0.0,368.5,588.95,497.32
2016,1,11,10,0,923.0,56.0,1.2,0.0,407.0,610.26,513.61
2016,1,11,10,15,938.0,57.5,1.2,0.0,439.5,623.47,523.13
2016,1,11,10,30,953.0,59.0,1.2,0.0,472.0,633.65,530.04
2016,1,11,10,45,962.0,60.5,1.25,0.5,498.0,637.1,531.05
2016,1,11,11,0,971.0,62.0,1.3,1.0,524.0,637.25,529.36
2016,1,11,11,15,977.0,62.5,1.3,1.0,542.5,631.2,523.24
2016,1,11,11,30,983.0,63.0,1.3,1.0,561.0,621.81,514.41
2016,1,11,11,45,985.0,64.0,1.3,1.5,571.5,607.44,500.62
2016,1,11,12,0,987.0,65.0,1.3,2.0,582.0,589.85,484.14
2016,1,11,12,15,987.0,65.0,1.3,2.0,584.5,567.06,464.18
2016,1,11,12,30,987.0,65.0,1.3,2.0,587.0,541.32,441.46
2016,1,11,12,45,985.0,64.5,1.35,2.5,581.5,511.31,414.42
2016,1,11,13,0,983.0,64.0,1.4,3.0,576.0,478.7,384.65
2016,1,11,13,15,977.5,63.0,1.4,3.0,562.5,441.78,351.18
2016,1,11,13,30,972.0,62.0,1.4,3.0,549.0,402.8,315.22
2016,1,11,13,45,812.5,88.5,1.4,3.0,484.5,336.27,259.69
2016,1,11,14,0,653.0,115.0,1.4,3.0,420.0,278.62,212.41
2016,1,11,14,15,792.0,86.0,1.3,3.0,435.5,258.01,186.28
2016,1,11,14,30,931.0,57.0,1.2,3.0,451.0,225.43,149.03
2016,1,11,14,45,912.5,55.0,1.2,3.0,416.5,177.07,106.77
2016,1,11,15,0,894.0,53.0,1.2,3.0,382.0,129.02,69.47
2016,1,11,15,15,867.5,51.0,1.05,2.5,342.5,81.15,41.56
2016,1,11,15,30,841.0,49.0,0.9,2.0,303.0,40.91,32.69
2016,1,11,15,45,802.0,45.5,0.75,1.5,259.5,38.29,30.34
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,32.49,24.88
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,29.77,22.18
