Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,2.2,-5.0,3.5,3.24,0.0
2016,1,22,8,0,0.0,7.0,2.2,-5.0,7.0,6.48,0.0
2016,1,22,8,15,0.0,13.0,2.15,-5.0,13.0,12.04,5.08
2016,1,22,8,30,0.0,19.0,2.1,-5.0,19.0,17.61,10.34
2016,1,22,8,45,0.0,25.0,2.1,-5.0,25.0,23.18,15.57
2016,1,22,9,0,0.0,31.0,2.1,-5.0,31.0,28.76,20.77
2016,1,22,9,15,0.0,37.0,2.1,-4.5,37.0,34.35,25.86
2016,1,22,9,30,0.0,43.0,2.1,-4.0,43.0,39.94,30.88
2016,1,22,9,45,0.0,54.5,2.1,-4.0,54.5,50.66,40.56
2016,1,22,10,0,0.0,66.0,2.1,-4.0,66.0,61.39,50.18
2016,1,22,10,15,0.0,89.0,2.15,-4.0,89.0,83.32,69.76
2016,1,22,10,30,0.0,112.0,2.2,-4.0,112.0,105.69,89.54
2016,1,22,10,45,0.0,130.5,2.25,-4.0,130.5,123.54,105.15
2016,1,22,11,0,0.0,149.0,2.3,-4.0,149.0,141.27,120.55
2016,1,22,11,15,3.5,165.5,2.35,-4.0,167.5,158.98,135.94
2016,1,22,11,30,7.0,182.0,2.4,-4.0,186.0,176.43,151.0
2016,1,22,11,45,3.5,152.5,2.45,-4.0,154.5,145.24,123.59
2016,1,22,12,0,0.0,123.0,2.5,-4.0,123.0,114.93,96.93
2016,1,22,12,15,0.0,101.0,2.45,-4.0,101.0,94.16,78.61
2016,1,22,12,30,0.0,79.0,2.4,-4.0,79.0,73.58,60.36
2016,1,22,12,45,0.0,89.0,2.4,-4.0,89.0,82.93,68.7
2016,1,22,13,0,0.0,99.0,2.4,-4.0,99.0,92.18,76.93
2016,1,22,13,15,0.0,90.5,2.35,-4.0,90.5,84.31,69.97
2016,1,22,13,30,0.0,82.0,2.3,-4.0,82.0,76.37,62.99
2016,1,22,13,45,0.0,63.0,2.3,-4.0,63.0,58.62,47.21
2016,1,22,14,0,0.0,44.0,2.3,-4.0,44.0,40.9,31.36
2016,1,22,14,15,0.0,68.0,2.3,-4.0,68.0,63.28,51.57
2016,1,22,14,30,0.0,92.0,2.3,-4.0,92.0,85.29,71.37
2016,1,22,14,45,0.0,52.5,2.35,-4.0,52.5,48.8,38.67
2016,1,22,15,0,0.0,13.0,2.4,-4.0,13.0,12.05,5.36
2016,1,22,15,15,0.0,11.5,2.4,-4.0,11.5,10.66,4.11
2016,1,22,15,30,0.0,10.0,2.4,-4.0,10.0,9.27,2.84
2016,1,22,15,45,0.0,8.5,2.45,-4.0,8.5,7.87,1.9
2016,1,22,16,0,0.0,7.0,2.5,-4.0,7.0,6.48,0.56
2016,1,22,16,15,0.0,5.5,2.4,-4.0,5.5,5.09,0.0
2016,1,22,16,30,0.0,4.0,2.3,-4.0,4.0,3.7,0.0
2016,1,22,16,45,0.0,2.5,2.25,-4.0,2.5,2.31,0.0
2016,1,22,17,0,0.0,1.0,2.2,-4.0,1.0,0.92,0.0
2016,1,22,17,15,0.0,0.5,2.2,-4.0,0.5,0.46,0.0
2016,1,22,17,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,2.35,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.25,-7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.15,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,177.0,16.0,2.15,-5.0,32.0,108.96,0.0
2016,1,23,8,0,354.0,32.0,2.2,-5.0,64.0,224.48,177.28
2016,1,23,8,15,451.0,42.5,2.25,-4.5,108.0,292.98,249.43
2016,1,23,8,30,548.0,53.0,2.3,-4.0,152.0,366.1,317.12
2016,1,23,8,45,276.5,74.0,2.35,-4.0,124.0,254.59,223.34
2016,1,23,9,0,5.0,95.0,2.4,-4.0,96.0,98.32,83.41
2016,1,23,9,15,10.5,110.5,2.45,-3.5,113.5,116.37,99.83
2016,1,23,9,30,16.0,126.0,2.5,-3.0,131.0,134.52,115.82
2016,1,23,9,45,8.0,90.0,2.55,-3.0,92.5,89.93,75.79
2016,1,23,10,0,0.0,54.0,2.6,-3.0,54.0,50.2,39.86
2016,1,23,10,15,23.0,122.0,2.6,-2.5,132.5,135.39,116.14
2016,1,23,10,30,46.0,190.0,2.6,-2.0,211.0,221.52,190.88
2016,1,23,10,45,104.5,210.0,2.65,-2.0,262.0,276.75,238.73
2016,1,23,11,0,163.0,230.0,2.7,-2.0,313.0,337.83,290.68
2016,1,23,11,15,81.5,182.0,2.7,-2.0,223.5,227.66,195.38
2016,1,23,11,30,0.0,134.0,2.7,-2.0,134.0,125.81,105.77
2016,1,23,11,45,0.0,133.5,2.7,-2.0,133.5,125.07,105.2
2016,1,23,12,0,0.0,133.0,2.7,-2.0,133.0,124.37,104.52
2016,1,23,12,15,18.5,183.0,2.7,-2.0,193.5,181.23,154.05
2016,1,23,12,30,37.0,233.0,2.7,-2.0,254.0,238.75,203.18
2016,1,23,12,45,31.0,225.5,2.7,-2.0,243.0,225.83,191.84
2016,1,23,13,0,25.0,218.0,2.7,-2.0,232.0,212.76,180.65
2016,1,23,13,15,12.5,188.5,2.65,-2.0,195.5,179.0,151.72
2016,1,23,13,30,0.0,159.0,2.6,-2.0,159.0,146.49,123.83
2016,1,23,13,45,53.5,194.0,2.6,-2.5,221.5,194.12,164.64
2016,1,23,14,0,107.0,229.0,2.6,-3.0,284.0,235.57,198.97
2016,1,23,14,15,53.5,183.0,2.6,-3.0,210.5,176.51,149.09
2016,1,23,14,30,0.0,137.0,2.6,-3.0,137.0,124.62,105.77
2016,1,23,14,45,3.0,140.5,2.6,-3.0,142.0,127.14,108.15
2016,1,23,15,0,6.0,144.0,2.6,-3.0,147.0,128.81,109.69
2016,1,23,15,15,3.0,131.0,2.55,-3.0,133.0,116.13,98.8
2016,1,23,15,30,0.0,118.0,2.5,-3.0,119.0,103.77,88.08
2016,1,23,15,45,338.5,94.0,2.45,-3.5,185.0,66.76,57.83
2016,1,23,16,0,677.0,70.0,2.4,-4.0,251.0,50.79,42.81
2016,1,23,16,15,619.0,62.0,2.35,-4.0,204.5,46.22,38.34
2016,1,23,16,30,561.0,54.0,2.3,-4.0,158.0,41.54,33.6
2016,1,23,16,45,469.0,43.5,2.3,-4.0,113.5,34.32,26.28
2016,1,23,17,0,377.0,33.0,2.3,-4.0,69.0,26.85,17.98
2016,1,23,17,15,188.5,16.5,2.3,-4.0,34.5,13.05,0.0
2016,1,23,17,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.1,-7.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.0,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.05,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,-10.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,1.1,-9.5,38.5,141.75,0.0
2016,1,24,8,0,528.0,28.0,1.1,-9.0,77.0,294.46,236.09
2016,1,24,8,15,616.5,35.5,1.15,-8.0,124.5,361.97,308.66
2016,1,24,8,30,705.0,43.0,1.2,-7.0,172.0,432.62,373.61
2016,1,24,8,45,758.0,48.5,1.3,-6.0,221.0,484.31,420.0
2016,1,24,9,0,811.0,54.0,1.4,-5.0,270.0,535.93,464.12
2016,1,24,9,15,843.0,58.5,1.4,-4.0,315.5,573.64,494.31
2016,1,24,9,30,875.0,63.0,1.4,-3.0,361.0,609.58,521.7
2016,1,24,9,45,897.5,66.0,1.45,-2.5,402.5,635.86,541.69
2016,1,24,10,0,920.0,69.0,1.5,-2.0,444.0,659.49,559.04
2016,1,24,10,15,934.0,71.5,1.4,-1.5,478.5,670.62,564.97
2016,1,24,10,30,948.0,74.0,1.3,-1.0,513.0,682.53,571.12
2016,1,24,10,45,957.0,76.5,1.25,-0.5,541.0,688.06,572.55
2016,1,24,11,0,966.0,79.0,1.2,0.0,569.0,690.22,571.31
2016,1,24,11,15,972.0,80.5,1.1,0.0,589.5,686.02,565.58
2016,1,24,11,30,978.0,82.0,1.0,0.0,610.0,678.4,557.18
2016,1,24,11,45,980.0,83.5,0.9,0.0,622.0,665.02,544.27
2016,1,24,12,0,982.0,85.0,0.8,0.0,634.0,648.36,528.73
2016,1,24,12,15,982.0,85.0,0.7,0.0,638.0,625.86,508.61
2016,1,24,12,30,982.0,85.0,0.6,0.0,642.0,600.34,485.93
2016,1,24,12,45,976.0,87.0,0.55,0.5,637.5,570.87,459.62
2016,1,24,13,0,970.0,89.0,0.5,1.0,633.0,538.88,430.97
2016,1,24,13,15,964.5,88.0,0.5,1.0,620.0,501.96,399.2
2016,1,24,13,30,959.0,87.0,0.5,1.0,607.0,462.92,364.94
2016,1,24,13,45,950.0,86.0,0.5,1.5,586.0,420.69,326.73
2016,1,24,14,0,941.0,85.0,0.5,2.0,565.0,374.14,284.32
2016,1,24,14,15,929.0,83.0,0.5,2.0,536.5,327.05,241.31
2016,1,24,14,30,917.0,81.0,0.5,2.0,508.0,279.26,197.39
2016,1,24,14,45,899.0,78.0,0.55,2.0,472.5,229.03,152.36
2016,1,24,15,0,881.0,75.0,0.6,2.0,437.0,179.18,109.78
2016,1,24,15,15,857.0,71.5,0.6,2.0,396.5,128.99,72.17
2016,1,24,15,30,833.0,68.0,0.6,2.0,356.0,80.3,45.6
2016,1,24,15,45,798.0,63.0,0.6,2.0,311.0,47.47,38.8
2016,1,24,16,0,763.0,58.0,0.6,2.0,266.0,44.84,36.39
2016,1,24,16,15,710.5,52.0,0.65,1.5,218.0,41.25,33.0
2016,1,24,16,30,658.0,46.0,0.7,1.0,170.0,37.63,29.42
2016,1,24,16,45,569.5,38.0,0.8,1.0,124.0,31.92,23.67
2016,1,24,17,0,481.0,30.0,0.9,1.0,78.0,26.1,17.19
2016,1,24,17,15,240.5,15.0,0.9,0.5,39.0,11.6,0.0
2016,1,24,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,25,7,45,11.0,16.5,0.7,-1.5,17.5,21.83,0.0
2016,1,25,8,0,22.0,33.0,0.7,-1.0,35.0,48.71,34.91
2016,1,25,8,15,38.5,52.0,0.75,-0.5,58.0,79.18,63.95
2016,1,25,8,30,55.0,71.0,0.8,0.0,81.0,109.15,91.4
2016,1,25,8,45,65.0,90.0,0.85,0.0,105.0,135.63,115.49
2016,1,25,9,0,75.0,109.0,0.9,0.0,129.0,161.98,139.02
2016,1,25,9,15,84.5,126.0,0.85,0.0,152.5,185.35,159.42
2016,1,25,9,30,94.0,143.0,0.8,0.0,176.0,208.68,179.35
2016,1,25,9,45,150.0,159.0,0.8,0.5,217.5,267.61,229.44
2016,1,25,10,0,206.0,175.0,0.8,1.0,259.0,318.5,271.39
2016,1,25,10,15,151.0,190.0,0.85,1.0,254.5,298.63,253.2
2016,1,25,10,30,96.0,205.0,0.9,1.0,250.0,269.65,227.89
2016,1,25,10,45,112.5,218.5,0.95,1.5,274.0,299.1,251.87
2016,1,25,11,0,129.0,232.0,1.0,2.0,298.0,319.86,268.08
2016,1,25,11,15,202.0,236.0,1.05,2.5,344.0,364.46,304.43
2016,1,25,11,30,275.0,240.0,1.1,3.0,390.0,413.19,342.99
2016,1,25,11,45,395.5,217.0,1.15,3.5,437.5,453.08,374.61
2016,1,25,12,0,516.0,194.0,1.2,4.0,485.0,493.82,405.88
2016,1,25,12,15,590.5,171.0,1.2,4.0,506.0,497.7,407.96
2016,1,25,12,30,665.0,148.0,1.2,4.0,527.0,499.36,408.05
2016,1,25,12,45,579.5,175.5,1.2,4.5,504.5,459.04,373.57
2016,1,25,13,0,494.0,203.0,1.2,5.0,482.0,423.32,343.14
2016,1,25,13,15,464.0,206.0,1.15,5.0,464.0,392.7,317.19
2016,1,25,13,30,434.0,209.0,1.1,5.0,446.0,362.8,291.62
2016,1,25,13,45,528.5,174.0,1.1,5.0,452.5,345.68,274.46
2016,1,25,14,0,623.0,139.0,1.1,5.0,459.0,321.6,250.01
2016,1,25,14,15,511.0,158.5,1.05,4.5,412.5,276.64,213.19
2016,1,25,14,30,399.0,178.0,1.0,4.0,366.0,240.49,184.86
2016,1,25,14,45,405.0,163.0,0.95,4.0,342.5,207.11,155.01
2016,1,25,15,0,411.0,148.0,0.9,4.0,319.0,172.89,125.3
2016,1,25,15,15,391.5,139.0,0.85,3.5,289.5,140.27,100.49
2016,1,25,15,30,372.0,130.0,0.8,3.0,260.0,109.23,81.07
2016,1,25,15,45,356.0,115.0,0.8,2.5,227.0,82.11,70.61
2016,1,25,16,0,340.0,100.0,0.8,2.0,194.0,72.69,62.11
2016,1,25,16,15,310.0,85.0,0.8,1.5,159.0,62.9,53.04
2016,1,25,16,30,280.0,70.0,0.8,1.0,124.0,52.76,43.41
2016,1,25,16,45,233.0,53.5,0.8,1.0,90.5,41.01,32.01
2016,1,25,17,0,186.0,37.0,0.8,1.0,57.0,28.81,19.75
2016,1,25,17,15,93.0,18.5,0.8,1.0,28.5,14.48,0.15
2016,1,25,17,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,1.15,0.0,33.5,101.7,7.11
2016,1,26,8,0,301.0,37.0,1.2,0.0,67.0,207.04,163.78
2016,1,26,8,15,394.0,50.0,1.2,0.5,110.5,275.9,230.92
2016,1,26,8,30,487.0,63.0,1.2,1.0,154.0,349.2,296.22
2016,1,26,8,45,543.5,73.0,1.2,1.5,199.5,402.97,343.11
2016,1,26,9,0,600.0,83.0,1.2,2.0,245.0,457.27,388.6
2016,1,26,9,15,553.5,92.5,1.2,2.5,261.0,450.68,382.89
2016,1,26,9,30,507.0,102.0,1.2,3.0,277.0,436.65,370.92
2016,1,26,9,45,619.5,106.5,1.2,3.5,345.5,519.1,436.84
2016,1,26,10,0,732.0,111.0,1.2,4.0,414.0,597.86,496.86
2016,1,26,10,15,752.0,116.0,1.3,4.5,448.5,617.81,510.57
2016,1,26,10,30,772.0,121.0,1.4,5.0,483.0,635.09,522.58
2016,1,26,10,45,509.5,174.5,1.5,5.5,419.0,518.64,428.31
2016,1,26,11,0,247.0,228.0,1.6,6.0,355.0,397.27,328.5
2016,1,26,11,15,387.0,205.5,1.6,6.5,413.5,454.56,375.65
2016,1,26,11,30,527.0,183.0,1.6,7.0,472.0,515.66,423.03
2016,1,26,11,45,548.0,180.5,1.65,7.5,486.0,514.29,420.1
2016,1,26,12,0,569.0,178.0,1.7,8.0,500.0,510.47,415.61
2016,1,26,12,15,548.0,186.5,1.65,8.0,499.0,491.5,399.17
2016,1,26,12,30,527.0,195.0,1.6,8.0,498.0,471.47,381.92
2016,1,26,12,45,532.0,192.0,1.6,8.5,496.0,452.92,365.41
2016,1,26,13,0,537.0,189.0,1.6,9.0,494.0,432.61,347.22
2016,1,26,13,15,536.0,185.5,1.5,8.5,484.5,407.5,325.86
2016,1,26,13,30,535.0,182.0,1.4,8.0,475.0,381.13,303.07
2016,1,26,13,45,557.0,168.0,1.3,8.0,464.5,352.78,277.4
2016,1,26,14,0,579.0,154.0,1.2,8.0,454.0,321.8,248.91
2016,1,26,14,15,490.5,166.5,1.1,7.5,412.0,279.53,214.15
2016,1,26,14,30,402.0,179.0,1.0,7.0,370.0,243.52,185.38
2016,1,26,14,45,424.5,161.5,0.95,7.0,350.5,211.11,155.9
2016,1,26,15,0,447.0,144.0,0.9,7.0,331.0,176.35,125.16
2016,1,26,15,15,382.0,149.5,0.85,6.5,299.0,149.02,106.94
2016,1,26,15,30,317.0,155.0,0.8,6.0,267.0,130.35,99.09
2016,1,26,15,45,302.0,136.5,0.8,5.5,232.5,101.21,87.04
2016,1,26,16,0,287.0,118.0,0.8,5.0,198.0,88.95,76.16
2016,1,26,16,15,254.0,100.0,0.8,4.5,161.5,76.57,64.89
2016,1,26,16,30,221.0,82.0,0.8,4.0,125.0,63.78,52.96
2016,1,26,16,45,174.0,62.5,0.8,3.5,90.5,49.48,39.39
2016,1,26,17,0,127.0,43.0,0.8,3.0,56.0,34.72,24.92
2016,1,26,17,15,63.5,21.5,0.8,3.0,28.0,17.92,3.39
2016,1,26,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,56.0,19.5,0.95,2.0,25.0,55.92,7.18
2016,1,27,8,0,112.0,39.0,1.0,2.0,50.0,115.95,90.31
2016,1,27,8,15,157.0,58.5,1.1,2.0,83.5,163.37,135.83
2016,1,27,8,30,202.0,78.0,1.2,2.0,117.0,212.18,180.26
2016,1,27,8,45,254.0,93.0,1.35,2.5,154.0,260.04,222.79
2016,1,27,9,0,306.0,108.0,1.5,3.0,191.0,309.73,265.81
2016,1,27,9,15,354.5,113.5,1.55,3.0,225.5,356.55,305.67
2016,1,27,9,30,403.0,119.0,1.6,3.0,260.0,395.11,338.01
2016,1,27,9,45,220.5,143.0,1.7,3.5,221.5,302.11,257.75
2016,1,27,10,0,38.0,167.0,1.8,4.0,183.0,196.49,165.24
2016,1,27,10,15,211.0,174.5,1.75,4.0,273.0,319.94,272.0
2016,1,27,10,30,384.0,182.0,1.7,4.0,363.0,444.03,374.14
2016,1,27,10,45,477.5,169.0,1.7,4.5,407.5,494.44,413.2
2016,1,27,11,0,571.0,156.0,1.7,5.0,452.0,534.23,443.7
2016,1,27,11,15,345.5,205.0,1.65,5.0,386.0,429.68,356.65
2016,1,27,11,30,120.0,254.0,1.6,5.0,320.0,328.77,271.82
2016,1,27,11,45,125.0,260.0,1.55,5.5,330.5,332.6,274.5
2016,1,27,12,0,130.0,266.0,1.5,6.0,341.0,335.73,276.0
2016,1,27,12,15,389.0,211.0,1.45,6.0,436.0,428.79,352.26
2016,1,27,12,30,648.0,156.0,1.4,6.0,531.0,503.05,409.85
2016,1,27,12,45,710.5,135.0,1.35,6.0,543.5,493.27,399.73
2016,1,27,13,0,773.0,114.0,1.3,6.0,556.0,479.53,386.48
2016,1,27,13,15,785.5,107.5,1.25,6.0,549.0,450.88,360.91
2016,1,27,13,30,798.0,101.0,1.2,6.0,542.0,419.46,332.55
2016,1,27,13,45,738.0,113.5,1.2,6.0,510.5,373.65,293.17
2016,1,27,14,0,678.0,126.0,1.2,6.0,479.0,332.49,257.39
2016,1,27,14,15,678.5,118.0,1.1,5.5,457.0,293.73,222.15
2016,1,27,14,30,679.0,110.0,1.0,5.0,435.0,253.84,185.52
2016,1,27,14,45,659.0,106.0,0.95,5.0,404.0,212.37,148.4
2016,1,27,15,0,639.0,102.0,0.9,5.0,373.0,171.88,113.63
2016,1,27,15,15,598.0,103.5,0.8,4.5,338.5,135.21,86.47
2016,1,27,15,30,557.0,105.0,0.7,4.0,304.0,102.21,68.18
2016,1,27,15,45,538.0,94.0,0.65,3.5,266.5,67.22,56.71
2016,1,27,16,0,519.0,83.0,0.6,3.0,229.0,60.68,50.88
2016,1,27,16,15,476.0,73.0,0.6,2.5,189.0,54.78,45.41
2016,1,27,16,30,433.0,63.0,0.6,2.0,149.0,48.68,39.59
2016,1,27,16,45,371.0,50.0,0.65,1.5,110.5,39.45,30.65
2016,1,27,17,0,309.0,37.0,0.7,1.0,72.0,29.82,20.98
2016,1,27,17,15,154.5,18.5,0.65,0.5,36.0,14.39,2.91
2016,1,27,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,28,7,45,178.0,18.5,0.65,-0.5,37.0,117.57,32.5
2016,1,28,8,0,356.0,37.0,0.6,0.0,74.0,235.09,187.65
2016,1,28,8,15,448.5,48.5,0.5,0.0,119.5,304.5,253.8
2016,1,28,8,30,541.0,60.0,0.4,0.0,165.0,378.06,318.09
2016,1,28,8,45,288.0,84.5,0.35,0.5,141.5,277.78,235.98
2016,1,28,9,0,35.0,109.0,0.3,1.0,118.0,138.81,116.65
2016,1,28,9,15,42.5,125.5,0.35,1.5,139.0,159.83,135.55
2016,1,28,9,30,50.0,142.0,0.4,2.0,160.0,180.9,153.23
2016,1,28,9,45,44.5,155.0,0.45,3.0,172.5,189.67,159.67
2016,1,28,10,0,39.0,168.0,0.5,4.0,185.0,198.24,165.84
2016,1,28,10,15,203.0,177.5,0.5,4.0,273.5,318.87,267.93
2016,1,28,10,30,367.0,187.0,0.5,4.0,362.0,440.03,364.92
2016,1,28,10,45,418.5,187.5,0.5,4.5,397.0,478.0,392.13
2016,1,28,11,0,470.0,188.0,0.5,5.0,432.0,505.84,412.09
2016,1,28,11,15,481.5,193.5,0.55,5.0,451.5,511.43,415.61
2016,1,28,11,30,493.0,199.0,0.6,5.0,471.0,514.94,417.76
2016,1,28,11,45,349.0,233.5,0.7,5.0,428.5,446.27,363.09
2016,1,28,12,0,205.0,268.0,0.8,5.0,386.0,381.76,311.37
2016,1,28,12,15,244.5,265.0,0.8,5.0,406.5,393.18,320.71
2016,1,28,12,30,284.0,262.0,0.8,5.0,427.0,405.41,329.71
2016,1,28,12,45,184.0,262.0,0.8,5.0,369.0,340.3,277.1
2016,1,28,13,0,84.0,262.0,0.8,5.0,311.0,282.2,230.37
2016,1,28,13,15,367.5,205.0,0.8,5.0,410.5,353.24,286.68
2016,1,28,13,30,651.0,148.0,0.8,5.0,510.0,403.54,321.69
2016,1,28,13,45,668.5,136.5,0.8,5.0,497.5,371.45,292.32
2016,1,28,14,0,686.0,125.0,0.8,5.0,485.0,336.74,260.67
2016,1,28,14,15,713.0,110.5,0.7,4.5,468.5,299.55,225.98
2016,1,28,14,30,740.0,96.0,0.6,4.0,452.0,259.08,187.82
2016,1,28,14,45,754.0,85.0,0.55,4.0,426.5,219.23,150.33
2016,1,28,15,0,768.0,74.0,0.5,4.0,401.0,173.65,109.33
2016,1,28,15,15,713.0,82.5,0.45,3.5,364.5,131.35,77.98
2016,1,28,15,30,658.0,91.0,0.4,3.0,328.0,97.16,60.08
2016,1,28,15,45,628.5,84.0,0.4,3.0,288.0,58.67,48.95
2016,1,28,16,0,599.0,77.0,0.4,3.0,248.0,55.36,46.0
2016,1,28,16,15,548.5,69.0,0.4,2.5,205.0,51.06,42.02
2016,1,28,16,30,498.0,61.0,0.4,2.0,162.0,46.66,37.78
2016,1,28,16,45,425.5,49.5,0.45,1.5,120.5,38.8,30.13
2016,1,28,17,0,353.0,38.0,0.5,1.0,79.0,30.62,21.83
2016,1,28,17,15,176.5,25.0,0.5,1.0,45.5,19.7,7.35
2016,1,28,17,30,0.0,12.0,0.5,1.0,12.0,11.44,0.0
2016,1,28,17,45,0.0,6.0,0.5,1.0,6.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,7,45,76.5,19.0,1.4,0.5,27.0,64.47,20.62
2016,1,29,8,0,153.0,38.0,1.5,1.0,54.0,133.06,106.0
2016,1,29,8,15,186.5,55.5,1.6,1.5,85.0,173.66,145.63
2016,1,29,8,30,220.0,73.0,1.7,2.0,116.0,215.2,183.77
2016,1,29,8,45,241.5,90.5,1.85,3.0,148.5,250.88,215.43
2016,1,29,9,0,263.0,108.0,2.0,4.0,181.0,286.53,245.98
2016,1,29,9,15,279.0,122.5,2.1,4.0,212.0,314.91,270.36
2016,1,29,9,30,295.0,137.0,2.2,4.0,243.0,342.82,293.8
2016,1,29,9,45,389.5,137.5,2.3,4.5,293.0,412.73,351.92
2016,1,29,10,0,484.0,138.0,2.4,5.0,343.0,474.01,401.61
2016,1,29,10,15,690.0,107.5,2.4,5.0,424.5,577.02,485.44
2016,1,29,10,30,896.0,77.0,2.4,5.0,506.0,672.67,560.79
2016,1,29,10,45,908.5,78.5,2.45,5.5,534.0,676.01,560.86
2016,1,29,11,0,921.0,80.0,2.5,6.0,562.0,679.85,561.87
2016,1,29,11,15,929.0,81.0,2.5,6.0,583.0,677.0,558.34
2016,1,29,11,30,937.0,82.0,2.5,6.0,604.0,670.84,552.21
2016,1,29,11,45,942.0,82.5,2.5,6.0,617.0,659.0,541.6
2016,1,29,12,0,947.0,83.0,2.5,6.0,630.0,643.9,528.33
2016,1,29,12,15,948.5,83.0,2.5,6.0,634.5,623.09,510.41
2016,1,29,12,30,950.0,83.0,2.5,6.0,639.0,599.27,489.84
2016,1,29,12,45,953.0,81.0,2.5,6.0,636.0,571.33,465.65
2016,1,29,13,0,956.0,79.0,2.5,6.0,633.0,540.52,438.64
2016,1,29,13,15,951.5,78.5,2.45,6.0,621.0,505.0,407.09
2016,1,29,13,30,947.0,78.0,2.4,6.0,609.0,467.3,373.06
2016,1,29,13,45,942.0,76.5,2.4,6.0,589.5,426.47,335.85
2016,1,29,14,0,937.0,75.0,2.4,6.0,570.0,383.88,296.31
2016,1,29,14,15,926.5,73.5,2.3,5.5,543.0,338.09,253.88
2016,1,29,14,30,916.0,72.0,2.2,5.0,516.0,291.39,210.23
2016,1,29,14,45,902.5,69.0,2.15,5.0,482.5,242.11,164.56
2016,1,29,15,0,889.0,66.0,2.1,5.0,449.0,192.68,120.55
2016,1,29,15,15,867.5,63.5,1.9,4.5,409.5,142.88,80.96
2016,1,29,15,30,846.0,61.0,1.7,4.0,370.0,89.07,46.12
2016,1,29,15,45,817.0,57.0,1.55,4.0,326.0,41.63,33.06
2016,1,29,16,0,788.0,53.0,1.4,4.0,282.0,39.71,31.34
2016,1,29,16,15,739.5,48.5,1.25,3.0,235.0,37.31,29.17
2016,1,29,16,30,691.0,44.0,1.1,2.0,188.0,34.91,26.89
2016,1,29,16,45,615.5,37.5,0.95,1.0,141.0,30.6,22.67
2016,1,29,17,0,540.0,31.0,0.8,0.0,94.0,26.23,18.07
2016,1,29,17,15,386.0,21.0,0.75,0.0,55.5,18.07,7.25
2016,1,29,17,30,232.0,11.0,0.7,0.0,17.0,10.48,0.0
2016,1,29,17,45,116.0,5.5,0.7,0.0,8.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.45,-0.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,7,45,235.0,15.0,0.7,0.0,40.0,140.05,60.92
2016,1,30,8,0,470.0,30.0,0.8,0.0,80.0,278.57,224.87
2016,1,30,8,15,558.0,37.0,0.85,0.5,126.0,345.25,288.74
2016,1,30,8,30,646.0,44.0,0.9,1.0,172.0,415.26,350.8
2016,1,30,8,45,699.0,48.5,0.95,2.0,219.0,465.5,393.7
2016,1,30,9,0,752.0,53.0,1.0,3.0,266.0,515.91,434.74
2016,1,30,9,15,786.0,56.5,1.1,3.5,310.0,553.41,465.0
2016,1,30,9,30,820.0,60.0,1.2,4.0,354.0,589.46,493.15
2016,1,30,9,45,844.5,62.5,1.3,4.5,394.5,616.49,513.52
2016,1,30,10,0,869.0,65.0,1.4,5.0,435.0,637.0,528.54
2016,1,30,10,15,885.0,67.0,1.45,5.5,469.0,653.12,539.35
2016,1,30,10,30,901.0,69.0,1.5,6.0,503.0,666.33,547.72
2016,1,30,10,45,912.5,70.5,1.6,6.5,531.0,672.96,551.37
2016,1,30,11,0,924.0,72.0,1.7,7.0,559.0,676.38,552.5
2016,1,30,11,15,618.5,158.0,1.75,7.0,489.0,568.88,465.49
2016,1,30,11,30,313.0,244.0,1.8,7.0,419.0,446.13,365.61
2016,1,30,11,45,630.0,159.0,1.85,7.5,521.5,554.23,453.68
2016,1,30,12,0,947.0,74.0,1.9,8.0,624.0,638.2,518.31
2016,1,30,12,15,948.0,74.0,1.9,8.0,628.5,617.27,499.74
2016,1,30,12,30,949.0,74.0,1.9,8.0,633.0,593.35,479.46
2016,1,30,12,45,947.0,74.0,1.9,8.5,629.0,564.97,454.52
2016,1,30,13,0,945.0,74.0,1.9,9.0,625.0,533.97,427.1
2016,1,30,13,15,940.5,73.5,1.85,9.0,613.0,498.86,396.48
2016,1,30,13,30,936.0,73.0,1.8,9.0,601.0,461.59,363.46
2016,1,30,13,45,928.5,72.0,1.8,9.0,581.5,420.74,327.0
2016,1,30,14,0,921.0,71.0,1.8,9.0,562.0,378.33,288.43
2016,1,30,14,15,909.5,69.5,1.7,9.0,535.0,332.94,246.62
2016,1,30,14,30,898.0,68.0,1.6,9.0,508.0,286.74,203.83
2016,1,30,14,45,882.5,66.0,1.55,9.0,474.5,238.73,160.09
2016,1,30,15,0,867.0,64.0,1.5,9.0,441.0,190.74,117.97
2016,1,30,15,15,845.0,62.0,1.35,8.5,402.0,142.31,79.77
2016,1,30,15,30,823.0,60.0,1.2,8.0,363.0,89.82,45.66
2016,1,30,15,45,786.5,57.5,1.05,7.5,319.0,43.35,34.16
2016,1,30,16,0,750.0,55.0,0.9,7.0,275.0,41.15,32.29
2016,1,30,16,15,701.5,50.5,0.85,6.0,229.0,38.83,30.24
2016,1,30,16,30,653.0,46.0,0.8,5.0,183.0,36.52,28.07
2016,1,30,16,45,572.0,39.0,0.8,4.0,137.5,31.81,23.52
2016,1,30,17,0,491.0,32.0,0.8,3.0,92.0,27.01,18.61
2016,1,30,17,15,344.0,22.0,0.8,3.0,54.5,18.91,8.46
2016,1,30,17,30,197.0,12.0,0.8,3.0,17.0,11.44,0.0
2016,1,30,17,45,98.5,6.0,0.85,3.0,8.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,31,7,45,188.5,18.0,1.05,2.5,39.0,125.31,61.13
2016,1,31,8,0,377.0,36.0,1.1,3.0,78.0,248.13,199.81
2016,1,31,8,15,467.0,45.5,1.1,3.5,122.5,315.45,262.74
2016,1,31,8,30,557.0,55.0,1.1,4.0,167.0,386.81,325.22
2016,1,31,8,45,616.5,60.5,1.15,4.5,213.0,439.46,370.43
2016,1,31,9,0,676.0,66.0,1.2,5.0,259.0,492.84,414.46
2016,1,31,9,15,713.0,70.5,1.2,5.5,303.0,531.63,444.98
2016,1,31,9,30,750.0,75.0,1.2,6.0,347.0,566.38,471.38
2016,1,31,9,45,783.0,76.5,1.3,7.0,387.5,596.96,493.62
2016,1,31,10,0,816.0,78.0,1.4,8.0,428.0,625.43,513.62
2016,1,31,10,15,610.0,131.5,1.45,8.5,404.5,556.16,456.12
2016,1,31,10,30,404.0,185.0,1.5,9.0,381.0,474.56,389.04
2016,1,31,10,45,642.5,134.5,1.6,10.0,466.5,576.33,469.84
2016,1,31,11,0,881.0,84.0,1.7,11.0,552.0,668.57,539.14
2016,1,31,11,15,889.0,85.5,1.75,11.5,572.5,666.24,534.67
2016,1,31,11,30,897.0,87.0,1.8,12.0,593.0,658.24,526.87
2016,1,31,11,45,769.0,124.5,1.9,12.5,565.0,606.69,485.2
2016,1,31,12,0,641.0,162.0,2.0,13.0,537.0,551.41,440.84
2016,1,31,12,15,485.0,210.5,2.05,13.0,495.5,489.39,391.28
2016,1,31,12,30,329.0,259.0,2.1,13.0,454.0,430.63,344.0
2016,1,31,12,45,419.5,233.0,2.2,13.5,480.5,442.99,353.08
2016,1,31,13,0,510.0,207.0,2.3,14.0,507.0,446.42,354.1
2016,1,31,13,15,472.5,214.0,2.3,14.0,487.5,414.66,327.71
2016,1,31,13,30,435.0,221.0,2.3,14.0,468.0,383.99,302.22
2016,1,31,13,45,657.5,153.5,2.3,14.0,513.0,390.16,302.46
2016,1,31,14,0,880.0,86.0,2.3,14.0,558.0,378.27,285.4
2016,1,31,14,15,750.0,109.0,2.25,14.0,498.0,317.15,234.9
2016,1,31,14,30,620.0,132.0,2.2,14.0,438.0,267.84,195.03
2016,1,31,14,45,622.0,122.0,2.15,14.0,411.5,227.85,159.23
2016,1,31,15,0,624.0,112.0,2.1,14.0,385.0,186.96,123.56
2016,1,31,15,15,590.0,110.5,2.05,13.5,351.0,148.51,94.24
2016,1,31,15,30,556.0,109.0,2.0,13.0,317.0,113.01,72.19
2016,1,31,15,45,532.5,99.0,1.95,13.0,278.5,73.43,60.17
2016,1,31,16,0,509.0,89.0,1.9,13.0,240.0,64.72,52.5
2016,1,31,16,15,553.5,71.0,1.85,12.5,211.0,52.05,41.22
2016,1,31,16,30,598.0,53.0,1.8,12.0,182.0,39.04,29.47
2016,1,31,16,45,512.5,45.5,1.8,11.5,136.5,34.58,25.22
2016,1,31,17,0,427.0,38.0,1.8,11.0,91.0,30.04,20.61
2016,1,31,17,15,285.5,26.0,1.8,11.0,54.5,20.95,10.15
2016,1,31,17,30,144.0,14.0,1.8,11.0,18.0,13.34,0.0
2016,1,31,17,45,72.0,7.0,1.8,11.0,9.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,45,144.0,20.5,1.45,6.5,36.5,107.16,56.31
2016,2,1,8,0,288.0,41.0,1.5,7.0,73.0,212.67,169.85
2016,2,1,8,15,375.5,52.0,1.5,7.5,115.5,276.92,228.86
2016,2,1,8,30,463.0,63.0,1.5,8.0,158.0,346.63,289.54
2016,2,1,8,45,532.0,69.0,1.55,9.0,203.0,403.6,337.43
2016,2,1,9,0,601.0,75.0,1.6,10.0,248.0,461.7,384.36
2016,2,1,9,15,381.5,114.5,1.65,10.5,230.5,380.15,316.65
2016,2,1,9,30,162.0,154.0,1.7,11.0,213.0,273.93,227.3
2016,2,1,9,45,465.0,118.5,1.8,12.0,314.0,443.39,367.55
2016,2,1,10,0,768.0,83.0,1.9,13.0,415.0,603.13,491.82
2016,2,1,10,15,456.5,152.0,1.9,13.5,353.5,476.98,387.91
2016,2,1,10,30,145.0,221.0,1.9,14.0,292.0,329.18,266.22
2016,2,1,10,45,156.5,233.5,1.95,14.5,314.0,346.51,279.77
2016,2,1,11,0,168.0,246.0,2.0,15.0,336.0,363.03,291.76
2016,2,1,11,15,224.0,250.0,2.05,15.5,375.0,398.2,318.91
2016,2,1,11,30,280.0,254.0,2.1,16.0,414.0,438.04,348.95
2016,2,1,11,45,564.0,176.5,2.15,16.5,506.0,532.94,423.61
2016,2,1,12,0,848.0,99.0,2.2,17.0,598.0,613.73,484.51
2016,2,1,12,15,849.5,99.0,2.2,17.0,602.5,594.26,467.79
2016,2,1,12,30,851.0,99.0,2.2,17.0,607.0,572.05,449.5
2016,2,1,12,45,851.0,98.0,2.25,17.5,603.5,545.42,426.92
2016,2,1,13,0,851.0,97.0,2.3,18.0,600.0,516.33,402.08
