Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,3.34,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,6.48,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,15.29,7.42
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,24.12,15.97
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,34.36,25.51
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,44.61,34.96
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,54.87,44.33
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,65.53,53.92
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,35.75,26.93
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,6.49,0.27
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,94.11,79.5
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,188.82,161.84
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,187.37,159.16
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,186.1,157.19
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,210.4,177.51
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,234.37,197.15
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,277.74,232.56
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,312.69,260.28
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,275.41,228.92
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,235.4,195.72
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,323.38,268.9
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,405.08,333.45
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,442.7,363.6
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,469.8,385.01
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,346.73,285.89
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,238.27,197.67
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,247.79,206.3
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,256.15,213.06
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,231.1,192.36
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,207.43,172.97
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,202.16,168.14
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,194.81,161.25
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,181.41,135.14
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,146.63,92.26
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,99.23,62.18
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,60.65,51.34
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,58.02,48.99
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,55.37,46.47
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,49.02,40.4
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,42.42,33.89
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,33.02,24.41
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,23.17,11.59
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,13.34,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,89.99,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,212.94,63.96
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,306.81,253.11
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,399.92,344.7
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,464.21,405.03
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,530.36,463.98
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,579.81,507.34
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,628.62,548.48
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,661.13,573.72
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,696.47,599.64
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,723.24,619.11
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,747.28,636.28
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,763.43,646.1
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,776.28,653.43
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,782.21,656.67
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,784.61,657.39
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,780.46,652.91
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,772.67,645.88
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,758.85,634.62
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,741.48,619.79
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,718.73,599.56
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,692.68,576.55
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,662.26,550.71
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,629.0,522.11
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,591.2,489.33
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,550.92,453.73
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,506.78,414.07
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,460.68,371.72
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,411.43,325.73
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,360.98,277.76
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,308.49,227.55
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,255.51,177.19
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,200.94,127.63
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,146.95,83.48
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,93.39,49.97
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,46.68,38.59
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,39.18,31.64
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,37.29,29.9
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,34.48,27.15
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,31.67,24.23
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,26.38,18.72
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,20.98,10.9
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,11.44,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,30.63,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,89.08,35.77
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,141.34,117.76
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,197.33,172.27
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,241.87,214.12
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,287.61,255.53
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,324.73,288.62
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,362.23,321.05
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,516.0,451.37
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,658.98,565.24
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,684.05,581.07
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,706.4,595.71
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,723.42,605.39
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,737.41,612.75
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,617.0,514.63
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,486.61,407.09
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,493.11,411.83
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,498.19,413.89
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,495.95,410.6
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,492.44,406.41
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,468.88,386.78
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,442.12,364.88
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,443.17,365.64
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,438.54,361.44
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,436.0,358.58
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,429.01,351.5
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,357.9,294.03
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,298.38,246.61
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,227.31,188.93
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,163.55,136.96
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,168.13,141.11
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,171.3,143.68
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,131.49,110.1
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,92.53,76.94
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,81.73,67.8
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,70.99,61.41
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,60.74,51.91
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,50.2,41.98
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,39.48,31.8
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,28.77,21.47
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,19.01,11.91
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,9.26,1.87
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,4.77,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,2.38,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,4.62,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,11.58,4.48
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,18.54,11.11
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,26.44,18.54
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,34.35,25.92
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,42.26,33.2
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,50.19,40.39
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,44.13,34.72
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,38.09,29.09
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,57.2,46.26
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,76.36,63.25
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,82.01,68.07
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,87.72,72.96
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,120.48,101.56
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,153.3,129.74
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,188.27,159.3
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,222.81,187.9
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,243.28,204.76
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,267.8,224.92
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,220.82,185.34
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,179.77,150.75
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,203.5,171.08
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,226.39,190.23
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,194.54,163.33
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,163.52,137.25
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,105.92,87.92
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,47.46,36.79
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,33.01,23.99
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,18.58,11.08
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,165.48,129.07
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,277.91,207.27
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,229.9,164.68
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,183.89,127.86
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,136.62,95.67
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,91.95,80.58
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,84.7,74.18
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,77.74,67.72
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,68.5,58.91
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,58.92,49.48
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,44.37,35.15
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,29.99,19.22
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,17.63,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,13.95,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,32.59,14.1
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,88.86,69.56
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,137.17,113.91
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,174.86,148.4
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,212.73,182.45
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,249.03,214.25
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,285.77,245.76
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,419.59,359.52
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,543.98,460.92
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,633.61,531.62
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,720.9,597.31
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,733.53,603.41
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,747.94,611.5
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,756.38,615.13
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,761.49,616.41
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,758.41,612.51
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,751.88,606.28
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,740.0,595.56
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,724.73,581.53
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,703.04,563.69
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,678.23,543.33
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,648.84,518.28
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,616.72,490.86
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,580.29,460.59
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,541.58,427.9
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,498.76,391.27
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,454.36,352.51
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,407.46,311.27
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,359.6,268.31
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,309.02,222.39
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,253.82,172.84
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,181.98,127.61
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,163.87,130.83
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,118.29,82.23
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,54.87,44.64
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,49.34,39.93
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,42.83,34.1
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,40.34,31.82
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,37.89,29.38
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,30.79,22.36
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,23.38,13.9
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,13.82,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,66.17,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,171.48,108.48
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,262.64,215.9
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,357.14,300.56
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,421.5,358.12
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,488.37,415.68
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,538.35,457.05
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,593.08,500.6
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,632.25,529.78
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,669.73,556.64
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,700.62,577.37
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,724.35,592.43
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,741.2,602.31
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,754.99,609.98
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,762.09,612.82
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,765.84,613.4
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,762.75,610.28
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,756.22,604.89
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,744.01,594.46
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,728.45,580.86
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,707.1,563.85
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,682.62,544.31
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,652.34,520.06
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,619.54,493.48
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,583.62,464.01
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,545.41,432.04
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,502.85,395.9
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,458.94,357.78
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,412.1,316.23
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,360.44,270.01
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,310.06,224.45
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,260.16,179.3
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,208.64,134.28
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,158.34,93.65
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,108.7,60.99
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,56.91,46.33
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,49.26,39.68
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,47.48,38.23
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,43.95,35.02
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,40.36,31.55
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,33.38,24.66
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,26.11,16.45
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,12.88,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,75.41,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,192.96,131.28
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,276.82,229.34
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,364.33,308.68
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,428.74,365.52
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,495.35,421.73
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,545.38,462.66
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,595.15,501.96
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,634.03,529.96
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,667.99,553.25
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,695.25,570.79
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,719.91,585.84
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,737.4,596.46
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,751.86,604.9
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,758.98,607.7
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,762.8,608.32
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,759.37,604.98
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,752.61,599.31
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,739.94,587.95
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,724.07,574.29
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,703.1,557.85
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,679.15,539.05
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,651.72,516.7
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,622.25,492.36
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,586.44,463.0
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,548.41,431.37
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,506.08,396.09
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,459.64,356.75
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,412.09,315.49
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,363.8,272.59
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,313.93,227.82
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,264.3,183.12
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,213.13,138.58
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,163.21,98.12
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,113.71,64.87
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,61.53,41.82
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,51.01,41.45
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,48.91,39.72
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,45.04,36.19
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,41.06,32.38
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,34.12,25.52
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,26.9,17.51
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,13.23,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,67.46,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,177.42,127.11
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,256.24,214.12
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,340.17,290.03
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,404.15,346.5
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,470.42,402.58
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,521.89,444.53
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,573.41,485.06
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,611.55,513.37
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,648.22,539.81
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,674.6,558.26
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,702.33,577.03
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,719.69,587.88
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,734.13,596.67
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,742.59,601.12
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,747.85,603.39
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,744.98,600.91
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,738.83,596.24
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,727.65,586.46
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,710.97,572.46
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,691.16,556.88
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,668.41,538.83
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,640.77,515.85
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,610.46,490.44
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,575.21,461.57
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,536.34,429.2
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,495.07,393.34
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,452.29,355.45
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,406.86,315.07
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,360.59,273.1
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,311.29,228.15
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,262.02,183.11
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,211.95,138.9
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,163.0,98.58
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,113.69,64.45
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,61.5,39.94
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,48.82,39.17
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,47.05,37.66
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,43.13,34.05
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,39.07,30.15
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,32.53,23.77
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,25.72,16.45
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,12.63,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,18.9,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,45.85,29.74
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,98.14,78.8
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,142.67,119.06
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,181.08,153.19
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,219.76,186.68
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,255.92,216.95
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,292.96,247.07
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,366.03,306.81
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,430.45,357.87
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,420.44,346.66
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,397.14,325.6
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,380.91,310.87
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,363.37,295.08
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,390.88,316.0
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,417.46,335.62
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,426.88,342.01
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,435.4,347.79
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,421.28,335.36
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,407.15,323.18
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,341.59,271.67
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,284.19,226.13
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,372.13,296.12
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,449.87,354.86
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,353.2,279.32
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,266.86,211.7
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,261.16,207.68
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,254.97,202.84
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,247.28,196.66
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,238.75,189.69
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,244.5,191.79
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,245.01,188.43
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,213.97,162.94
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,183.84,138.98
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,157.46,120.31
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,133.58,105.61
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,114.74,96.75
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,99.61,83.67
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,83.36,69.26
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,66.58,54.05
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,49.25,38.06
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,32.41,21.91
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,16.8,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,5.24,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,10.19,2.36
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,19.01,10.68
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,27.84,18.66
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,37.61,27.37
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,47.4,35.95
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,56.73,43.98
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,66.07,51.88
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,104.74,84.67
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,143.89,117.08
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,325.37,269.48
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,502.89,408.51
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,458.52,369.22
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,401.61,322.11
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,302.99,243.44
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,209.37,166.9
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,277.47,221.51
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,337.39,267.8
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,370.94,293.35
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,407.88,321.21
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,335.73,264.36
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,269.23,211.71
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,248.86,195.6
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,229.09,179.77
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,148.85,116.1
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,68.96,51.39
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,56.81,41.44
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,44.67,31.41
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,94.88,72.87
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,142.83,112.18
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,205.11,158.52
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,250.57,188.8
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,197.47,150.43
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,158.14,124.4
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,139.58,110.0
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,127.73,101.3
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,110.71,92.2
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,94.61,78.37
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,77.96,63.62
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,61.1,48.44
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,44.05,32.89
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,26.72,16.83
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,13.45,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,9.27,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,18.56,9.18
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,35.33,24.61
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,52.83,40.2
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,71.08,56.24
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,89.03,71.72
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,106.77,86.71
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,124.35,101.28
2016,2,22,9,15,0.0,136.0,1.6,10.0,136.0,133.06,108.32
2016,2,22,9,30,0.0,146.0,1.6,10.0,146.0,141.95,115.46
2016,2,22,9,45,0.0,105.5,1.65,10.5,105.5,99.39,79.24
2016,2,22,10,0,0.0,65.0,1.7,11.0,65.0,60.49,46.1
2016,2,22,10,15,0.0,72.5,1.7,11.0,72.5,67.5,51.96
2016,2,22,10,30,0.0,80.0,1.7,11.0,80.0,74.52,57.76
2016,2,22,10,45,0.0,67.5,1.7,11.5,67.5,62.86,47.71
2016,2,22,11,0,0.0,55.0,1.7,12.0,55.0,51.2,37.75
