Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,15,0.0,63.5,1.65,12.0,63.5,59.15,44.37
2016,2,22,11,30,0.0,72.0,1.6,12.0,72.0,67.09,50.97
2016,2,22,11,45,0.0,98.5,1.6,12.5,98.5,91.91,71.44
2016,2,22,12,0,0.0,125.0,1.6,13.0,125.0,116.82,91.72
2016,2,22,12,15,0.0,126.0,1.55,13.0,126.0,117.66,92.31
2016,2,22,12,30,0.0,127.0,1.5,13.0,127.0,118.5,92.97
2016,2,22,12,45,0.0,79.0,1.5,13.0,79.0,73.65,56.03
2016,2,22,13,0,0.0,31.0,1.5,13.0,31.0,28.85,18.68
2016,2,22,13,15,0.0,71.5,1.45,13.0,71.5,66.64,50.36
2016,2,22,13,30,0.0,112.0,1.4,13.0,112.0,104.26,81.52
2016,2,22,13,45,0.0,124.0,1.4,13.0,124.0,115.15,90.5
2016,2,22,14,0,0.0,136.0,1.4,13.0,136.0,125.85,99.38
2016,2,22,14,15,0.0,109.0,1.35,12.5,109.0,101.25,79.39
2016,2,22,14,30,0.0,82.0,1.3,12.0,82.0,76.4,59.0
2016,2,22,14,45,0.0,57.0,1.3,12.0,57.0,53.04,39.5
2016,2,22,15,0,0.0,32.0,1.3,12.0,32.0,29.74,19.81
2016,2,22,15,15,0.0,21.0,1.25,11.5,21.0,19.5,11.14
2016,2,22,15,30,0.0,10.0,1.2,11.0,10.0,9.28,2.38
2016,2,22,15,45,0.0,9.0,1.2,11.0,9.0,8.35,1.59
2016,2,22,16,0,0.0,8.0,1.2,11.0,8.0,7.41,0.8
2016,2,22,16,15,0.0,6.5,1.2,10.5,6.5,6.02,0.0
2016,2,22,16,30,0.0,5.0,1.2,10.0,5.0,4.63,0.0
2016,2,22,16,45,0.0,4.0,1.25,10.0,4.0,3.7,0.0
2016,2,22,17,0,0.0,3.0,1.3,10.0,3.0,2.77,0.0
2016,2,22,17,15,0.0,2.0,1.3,9.5,2.0,1.85,0.0
2016,2,22,17,30,0.0,1.0,1.3,9.0,1.0,0.92,0.0
2016,2,22,17,45,0.0,0.5,1.35,9.0,0.5,0.46,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,2.5,1.45,4.0,2.5,2.31,0.0
2016,2,23,7,30,0.0,5.0,1.5,4.0,5.0,4.62,0.0
2016,2,23,7,45,0.0,9.5,1.6,4.0,9.5,8.79,2.0
2016,2,23,8,0,0.0,14.0,1.7,4.0,14.0,12.97,5.82
2016,2,23,8,15,0.0,18.5,1.7,4.0,18.5,17.14,9.63
2016,2,23,8,30,0.0,23.0,1.7,4.0,23.0,21.33,13.39
2016,2,23,8,45,0.0,28.0,1.7,4.5,28.0,25.98,17.48
2016,2,23,9,0,0.0,33.0,1.7,5.0,33.0,30.63,21.52
2016,2,23,9,15,0.0,85.5,1.65,5.0,85.5,80.15,64.83
2016,2,23,9,30,0.0,138.0,1.6,5.0,138.0,133.34,110.36
2016,2,23,9,45,47.0,186.0,1.6,5.0,211.0,226.01,189.54
2016,2,23,10,0,94.0,234.0,1.6,5.0,284.0,312.31,260.91
2016,2,23,10,15,47.0,172.5,1.5,5.0,197.5,207.4,172.49
2016,2,23,10,30,0.0,111.0,1.4,5.0,111.0,104.04,84.08
2016,2,23,10,45,0.0,108.0,1.35,5.5,108.0,101.05,81.43
2016,2,23,11,0,0.0,105.0,1.3,6.0,105.0,98.12,78.66
2016,2,23,11,15,9.5,175.5,1.25,6.0,182.0,172.67,141.31
2016,2,23,11,30,19.0,246.0,1.2,6.0,259.0,247.29,202.14
2016,2,23,11,45,13.5,228.5,1.15,6.5,238.0,225.19,183.12
2016,2,23,12,0,8.0,211.0,1.1,7.0,217.0,203.7,165.11
2016,2,23,12,15,4.0,173.5,1.05,7.0,176.5,164.94,133.3
2016,2,23,12,30,0.0,136.0,1.0,7.0,136.0,126.91,101.85
2016,2,23,12,45,0.0,118.5,0.95,7.5,118.5,110.49,88.1
2016,2,23,13,0,0.0,101.0,0.9,8.0,101.0,94.18,74.37
2016,2,23,13,15,0.0,104.0,0.9,8.0,104.0,96.94,76.76
2016,2,23,13,30,0.0,107.0,0.9,8.0,107.0,99.66,79.1
2016,2,23,13,45,0.0,101.0,0.9,8.0,101.0,94.09,74.5
2016,2,23,14,0,0.0,95.0,0.9,8.0,95.0,88.55,69.95
2016,2,23,14,15,0.0,112.0,0.9,8.0,112.0,103.98,83.06
2016,2,23,14,30,0.0,129.0,0.9,8.0,129.0,119.04,95.81
2016,2,23,14,45,0.0,127.0,0.9,8.0,127.0,116.93,94.19
2016,2,23,15,0,0.0,125.0,0.9,8.0,125.0,114.75,92.58
2016,2,23,15,15,0.0,82.0,0.9,7.5,82.0,76.36,60.38
2016,2,23,15,30,0.0,39.0,0.9,7.0,39.0,36.23,26.04
2016,2,23,15,45,0.0,35.0,0.9,7.0,35.0,32.5,22.9
2016,2,23,16,0,0.0,31.0,0.9,7.0,31.0,28.77,19.71
2016,2,23,16,15,235.5,66.5,0.85,7.0,138.0,45.33,36.1
2016,2,23,16,30,471.0,102.0,0.8,7.0,245.0,73.21,61.53
2016,2,23,16,45,405.5,91.0,0.8,7.0,198.0,66.76,55.54
2016,2,23,17,0,340.0,80.0,0.8,7.0,151.0,60.08,49.18
2016,2,23,17,15,257.0,62.5,0.8,6.5,108.0,47.85,37.64
2016,2,23,17,30,174.0,45.0,0.8,6.0,65.0,36.31,26.25
2016,2,23,17,45,87.0,22.5,0.85,6.0,32.5,18.72,4.51
2016,2,23,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,24,7,15,38.5,17.5,2.65,10.5,21.5,41.12,0.0
2016,2,24,7,30,77.0,35.0,2.7,11.0,43.0,96.97,72.75
2016,2,24,7,45,101.0,56.0,2.8,12.0,72.5,128.33,103.07
2016,2,24,8,0,125.0,77.0,2.9,13.0,102.0,168.69,138.65
2016,2,24,8,15,142.5,98.0,3.05,13.5,134.5,205.65,170.68
2016,2,24,8,30,160.0,119.0,3.2,14.0,167.0,242.8,202.0
2016,2,24,8,45,169.0,139.5,3.35,15.0,197.5,273.82,226.88
2016,2,24,9,0,178.0,160.0,3.5,16.0,228.0,304.45,250.72
2016,2,24,9,15,89.0,143.0,3.55,16.5,177.0,220.66,180.0
2016,2,24,9,30,0.0,126.0,3.6,17.0,126.0,120.71,95.07
2016,2,24,9,45,0.0,140.5,3.7,17.5,140.5,134.66,106.19
2016,2,24,10,0,0.0,155.0,3.8,18.0,155.0,148.54,116.99
2016,2,24,10,15,0.0,152.0,3.75,18.0,152.0,144.7,113.57
2016,2,24,10,30,0.0,149.0,3.7,18.0,149.0,141.16,110.46
2016,2,24,10,45,0.0,152.5,3.7,18.5,152.5,144.16,112.46
2016,2,24,11,0,0.0,156.0,3.7,19.0,156.0,147.18,114.48
2016,2,24,11,15,0.0,120.0,3.6,19.0,120.0,112.35,86.27
2016,2,24,11,30,0.0,84.0,3.5,19.0,84.0,78.32,58.61
2016,2,24,11,45,80.0,211.5,3.45,19.0,266.5,266.27,210.78
2016,2,24,12,0,160.0,339.0,3.4,19.0,449.0,442.45,346.5
2016,2,24,12,15,80.0,189.5,3.3,19.0,244.5,237.48,186.83
2016,2,24,12,30,0.0,40.0,3.2,19.0,40.0,37.25,24.93
2016,2,24,12,45,13.5,157.0,3.15,19.5,166.5,154.58,120.05
2016,2,24,13,0,27.0,274.0,3.1,20.0,293.0,269.26,209.75
2016,2,24,13,15,37.5,283.5,3.1,20.0,309.5,281.09,218.7
2016,2,24,13,30,48.0,293.0,3.1,20.0,326.0,290.81,226.23
2016,2,24,13,45,24.0,154.5,3.1,20.0,171.0,153.48,118.62
2016,2,24,14,0,0.0,16.0,3.1,20.0,16.0,14.88,6.6
2016,2,24,14,15,15.5,127.5,3.15,19.5,137.0,122.68,94.63
2016,2,24,14,30,31.0,239.0,3.2,19.0,258.0,220.26,172.53
2016,2,24,14,45,381.0,181.5,3.3,19.0,387.5,259.91,194.74
2016,2,24,15,0,731.0,124.0,3.4,19.0,517.0,274.78,192.2
2016,2,24,15,15,712.0,120.0,3.4,18.5,479.5,227.69,151.65
2016,2,24,15,30,693.0,116.0,3.4,18.0,442.0,181.85,114.21
2016,2,24,15,45,705.5,100.5,3.4,17.5,404.5,130.87,75.77
2016,2,24,16,0,718.0,85.0,3.4,17.0,367.0,78.47,45.85
2016,2,24,16,15,679.5,79.5,3.3,16.5,319.0,53.53,41.85
2016,2,24,16,30,641.0,74.0,3.2,16.0,271.0,51.63,40.32
2016,2,24,16,45,598.0,65.0,3.1,15.5,223.0,46.73,36.01
2016,2,24,17,0,555.0,56.0,3.0,15.0,175.0,41.59,31.34
2016,2,24,17,15,461.5,46.5,2.95,14.5,127.0,35.68,25.78
2016,2,24,17,30,368.0,37.0,2.9,14.0,79.0,29.55,19.66
2016,2,24,17,45,184.0,18.5,2.9,13.5,39.5,14.36,2.9
2016,2,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.0,2.45,2.5,16.0,14.85,0.0
2016,2,25,7,30,0.0,32.0,2.5,3.0,32.0,32.13,21.29
2016,2,25,7,45,5.0,52.5,2.6,3.5,53.5,57.17,44.22
2016,2,25,8,0,10.0,73.0,2.7,4.0,75.0,81.41,66.12
2016,2,25,8,15,18.5,92.5,2.8,4.5,98.0,106.23,88.3
2016,2,25,8,30,27.0,112.0,2.9,5.0,121.0,139.37,117.27
2016,2,25,8,45,393.5,97.0,3.0,5.5,247.5,392.61,339.26
2016,2,25,9,0,760.0,82.0,3.1,6.0,374.0,638.74,541.46
2016,2,25,9,15,391.5,129.5,3.15,6.0,281.0,441.8,375.8
2016,2,25,9,30,23.0,177.0,3.2,6.0,188.0,191.42,159.42
2016,2,25,9,45,274.0,176.0,3.25,6.5,322.0,402.57,341.16
2016,2,25,10,0,525.0,175.0,3.3,7.0,456.0,599.83,500.89
2016,2,25,10,15,472.5,205.0,3.3,7.0,470.0,592.97,491.71
2016,2,25,10,30,420.0,235.0,3.3,7.0,484.0,582.72,481.21
2016,2,25,10,45,312.5,269.5,3.3,7.0,460.0,525.07,432.71
2016,2,25,11,0,205.0,304.0,3.3,7.0,436.0,466.56,383.37
2016,2,25,11,15,124.5,296.5,3.3,7.0,377.5,393.5,323.11
2016,2,25,11,30,44.0,289.0,3.3,7.0,319.0,314.95,257.73
2016,2,25,11,45,26.5,251.5,3.3,7.5,269.5,261.99,213.99
2016,2,25,12,0,9.0,214.0,3.3,8.0,220.0,207.29,168.47
2016,2,25,12,15,167.0,268.5,3.3,8.0,385.5,372.35,305.79
2016,2,25,12,30,325.0,323.0,3.3,8.0,551.0,522.1,424.56
2016,2,25,12,45,374.0,308.0,3.3,8.0,569.0,524.29,425.53
2016,2,25,13,0,423.0,293.0,3.3,8.0,587.0,522.9,424.14
2016,2,25,13,15,229.5,287.5,3.25,8.0,447.0,392.02,318.76
2016,2,25,13,30,36.0,282.0,3.2,8.0,307.0,275.23,223.6
2016,2,25,13,45,137.0,293.0,3.2,8.0,382.5,327.36,266.25
2016,2,25,14,0,238.0,304.0,3.2,8.0,458.0,370.45,299.53
2016,2,25,14,15,168.0,290.5,3.15,8.0,397.0,317.24,256.32
2016,2,25,14,30,98.0,277.0,3.1,8.0,336.0,273.83,221.77
2016,2,25,14,45,162.0,261.0,3.05,8.0,351.5,267.55,214.71
2016,2,25,15,0,226.0,245.0,3.0,8.0,367.0,258.55,204.32
2016,2,25,15,15,181.0,228.0,2.9,7.5,321.5,221.04,174.53
2016,2,25,15,30,136.0,211.0,2.8,7.0,276.0,188.15,149.32
2016,2,25,15,45,174.0,188.5,2.75,7.0,263.0,163.76,128.24
2016,2,25,16,0,212.0,166.0,2.7,7.0,250.0,135.57,107.03
2016,2,25,16,15,198.0,147.0,2.6,6.5,217.5,113.17,97.61
2016,2,25,16,30,184.0,128.0,2.5,6.0,185.0,99.87,85.9
2016,2,25,16,45,171.0,106.5,2.4,5.5,152.5,84.54,72.07
2016,2,25,17,0,158.0,85.0,2.3,5.0,120.0,65.87,54.89
2016,2,25,17,15,132.5,64.0,2.15,4.5,88.0,50.63,40.54
2016,2,25,17,30,107.0,43.0,2.0,4.0,56.0,34.82,25.37
2016,2,25,17,45,53.5,21.5,1.95,4.0,28.0,17.96,6.46
2016,2,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,7,15,27.5,19.5,1.55,0.0,22.5,39.34,11.51
2016,2,26,7,30,55.0,39.0,1.7,0.0,45.0,82.57,65.03
2016,2,26,7,45,79.5,60.5,1.85,0.5,74.5,123.02,103.12
2016,2,26,8,0,104.0,82.0,2.0,1.0,104.0,163.61,140.29
2016,2,26,8,15,121.5,102.0,2.05,1.0,134.0,198.44,171.84
2016,2,26,8,30,139.0,122.0,2.1,1.0,164.0,233.72,203.02
2016,2,26,8,45,338.5,116.5,2.15,1.5,242.5,381.33,331.59
2016,2,26,9,0,538.0,111.0,2.2,2.0,321.0,522.28,448.98
2016,2,26,9,15,423.0,151.0,2.2,2.0,328.5,490.77,419.32
2016,2,26,9,30,308.0,191.0,2.2,2.0,336.0,445.83,379.6
2016,2,26,9,45,238.5,218.5,2.2,2.5,336.5,426.29,360.59
2016,2,26,10,0,169.0,246.0,2.2,3.0,337.0,392.92,330.29
2016,2,26,10,15,557.5,165.5,2.15,3.0,493.5,616.27,516.57
2016,2,26,10,30,946.0,85.0,2.1,3.0,650.0,818.62,670.15
2016,2,26,10,45,668.5,177.5,2.1,3.5,586.0,712.22,583.95
2016,2,26,11,0,391.0,270.0,2.1,4.0,522.0,580.25,476.12
2016,2,26,11,15,685.5,179.0,2.1,4.0,637.0,710.86,582.31
2016,2,26,11,30,980.0,88.0,2.1,4.0,752.0,815.38,660.61
2016,2,26,11,45,984.0,88.0,2.15,4.5,765.5,801.59,648.09
2016,2,26,12,0,988.0,88.0,2.2,5.0,779.0,784.33,634.39
2016,2,26,12,15,989.0,88.0,2.2,5.0,783.5,761.6,617.46
2016,2,26,12,30,990.0,88.0,2.2,5.0,788.0,735.65,596.71
2016,2,26,12,45,721.0,184.5,2.2,5.5,693.0,631.25,511.79
2016,2,26,13,0,452.0,281.0,2.2,6.0,598.0,532.42,431.06
2016,2,26,13,15,710.5,187.0,2.2,6.0,675.5,572.1,463.61
2016,2,26,13,30,969.0,93.0,2.2,6.0,753.0,593.29,478.6
2016,2,26,13,45,701.5,177.0,2.2,6.0,647.5,496.34,399.58
2016,2,26,14,0,434.0,261.0,2.2,6.0,542.0,417.61,336.08
2016,2,26,14,15,685.0,175.0,2.15,5.5,598.0,420.15,334.18
2016,2,26,14,30,936.0,89.0,2.1,5.0,654.0,405.16,313.91
2016,2,26,14,45,921.5,87.5,2.1,5.0,618.0,352.89,265.63
2016,2,26,15,0,907.0,86.0,2.1,5.0,582.0,300.49,216.96
2016,2,26,15,15,889.0,83.5,2.05,4.5,539.5,241.43,163.63
2016,2,26,15,30,871.0,81.0,2.0,4.0,497.0,188.19,117.25
2016,2,26,15,45,843.5,78.0,1.95,4.0,449.5,134.76,76.3
2016,2,26,16,0,816.0,75.0,1.9,4.0,402.0,83.73,48.05
2016,2,26,16,15,779.5,71.0,1.7,3.5,351.0,51.79,42.48
2016,2,26,16,30,743.0,67.0,1.5,3.0,300.0,50.57,41.53
2016,2,26,16,45,685.5,61.0,1.3,2.5,247.0,43.23,34.78
2016,2,26,17,0,628.0,55.0,1.1,2.0,194.0,40.48,32.13
2016,2,26,17,15,538.5,46.5,1.0,1.5,143.5,35.41,27.14
2016,2,26,17,30,449.0,38.0,0.9,1.0,93.0,30.18,21.67
2016,2,26,17,45,286.5,25.0,0.85,0.5,53.5,20.27,9.13
2016,2,26,18,0,124.0,12.0,0.8,0.0,14.0,11.44,0.0
2016,2,26,18,15,62.0,6.0,0.8,0.0,7.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,27,7,15,162.0,20.5,1.0,-0.5,39.0,120.48,60.65
2016,2,27,7,30,324.0,41.0,1.1,0.0,78.0,240.96,198.63
2016,2,27,7,45,414.0,54.0,1.2,0.0,126.5,317.19,270.28
2016,2,27,8,0,504.0,67.0,1.3,0.0,175.0,398.75,343.18
2016,2,27,8,15,565.5,76.0,1.35,0.5,226.0,462.95,398.36
2016,2,27,8,30,627.0,85.0,1.4,1.0,277.0,528.78,452.63
2016,2,27,8,45,670.5,91.0,1.45,2.0,328.0,580.27,492.52
2016,2,27,9,0,714.0,97.0,1.5,3.0,379.0,631.42,530.71
2016,2,27,9,15,744.0,102.0,1.55,3.5,426.5,671.0,559.64
2016,2,27,9,30,774.0,107.0,1.6,4.0,474.0,708.92,586.28
2016,2,27,9,45,797.5,110.0,1.65,4.5,516.5,737.7,605.4
2016,2,27,10,0,821.0,113.0,1.7,5.0,559.0,760.67,620.09
2016,2,27,10,15,836.5,116.0,1.7,5.0,595.5,778.58,631.67
2016,2,27,10,30,852.0,119.0,1.7,5.0,632.0,793.41,641.09
2016,2,27,10,45,862.5,121.5,1.7,5.5,661.0,800.69,643.96
2016,2,27,11,0,873.0,124.0,1.7,6.0,690.0,804.66,644.63
2016,2,27,11,15,879.5,125.5,1.7,6.0,711.0,801.19,641.24
2016,2,27,11,30,886.0,127.0,1.7,6.0,732.0,794.38,635.66
2016,2,27,11,45,893.0,126.0,1.7,6.5,745.5,782.04,625.14
2016,2,27,12,0,900.0,125.0,1.7,7.0,759.0,766.39,612.02
2016,2,27,12,15,901.0,125.0,1.7,7.0,763.0,744.37,594.84
2016,2,27,12,30,902.0,125.0,1.7,7.0,767.0,719.38,575.31
2016,2,27,12,45,919.0,115.0,1.7,7.5,766.5,691.07,552.39
2016,2,27,13,0,936.0,105.0,1.7,8.0,766.0,660.95,527.67
2016,2,27,13,15,932.5,104.5,1.65,8.0,753.5,624.56,498.04
2016,2,27,13,30,929.0,104.0,1.6,8.0,741.0,585.9,466.09
2016,2,27,13,45,925.0,101.5,1.6,8.0,720.5,543.12,430.52
2016,2,27,14,0,921.0,99.0,1.6,8.0,700.0,498.51,392.54
2016,2,27,14,15,911.0,97.5,1.55,8.0,672.0,450.73,350.85
2016,2,27,14,30,901.0,96.0,1.5,8.0,644.0,402.01,307.39
2016,2,27,14,45,891.5,92.0,1.5,8.0,609.0,346.16,257.5
2016,2,27,15,0,882.0,88.0,1.5,8.0,574.0,293.85,209.73
2016,2,27,15,15,863.5,85.5,1.4,8.0,532.0,240.8,161.83
2016,2,27,15,30,845.0,83.0,1.3,8.0,490.0,188.69,116.82
2016,2,27,15,45,823.0,78.5,1.2,8.0,444.0,135.8,76.31
2016,2,27,16,0,801.0,74.0,1.1,8.0,398.0,84.73,47.27
2016,2,27,16,15,764.5,69.5,0.95,7.0,347.5,50.29,40.53
2016,2,27,16,30,728.0,65.0,0.8,6.0,297.0,48.58,39.24
2016,2,27,16,45,680.0,58.5,0.7,5.5,245.5,45.04,36.05
2016,2,27,17,0,632.0,52.0,0.6,5.0,194.0,37.76,29.3
2016,2,27,17,15,545.0,44.0,0.6,4.0,144.0,33.02,24.73
2016,2,27,17,30,458.0,36.0,0.6,3.0,94.0,28.12,19.73
2016,2,27,17,45,304.0,24.0,0.6,2.5,54.5,19.15,8.9
2016,2,27,18,0,150.0,12.0,0.6,2.0,15.0,11.44,0.0
2016,2,27,18,15,75.0,6.0,0.6,2.0,7.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,28,7,15,209.0,18.0,0.85,1.5,43.0,144.25,84.96
2016,2,28,7,30,418.0,36.0,0.9,2.0,86.0,286.64,235.44
2016,2,28,7,45,506.5,45.5,0.95,3.0,135.5,361.38,303.76
2016,2,28,8,0,595.0,55.0,1.0,4.0,185.0,441.34,372.5
2016,2,28,8,15,652.0,62.0,1.0,4.5,237.5,502.94,423.73
2016,2,28,8,30,709.0,69.0,1.0,5.0,290.0,566.02,473.71
2016,2,28,8,45,746.5,74.0,1.0,6.0,341.0,610.6,506.47
2016,2,28,9,0,784.0,79.0,1.0,7.0,392.0,658.66,539.98
2016,2,28,9,15,811.0,82.5,1.05,8.0,439.5,696.23,564.57
2016,2,28,9,30,838.0,86.0,1.1,9.0,487.0,731.84,587.21
2016,2,28,9,45,857.0,89.0,1.2,10.0,529.5,758.62,603.66
2016,2,28,10,0,876.0,92.0,1.3,11.0,572.0,782.66,618.05
2016,2,28,10,15,889.5,94.0,1.35,11.5,608.0,798.4,627.01
2016,2,28,10,30,903.0,96.0,1.4,12.0,644.0,805.93,630.32
2016,2,28,10,45,911.5,98.5,1.5,12.5,673.0,812.17,633.51
2016,2,28,11,0,920.0,101.0,1.6,13.0,702.0,815.02,634.43
2016,2,28,11,15,926.5,102.0,1.65,13.0,723.5,811.33,631.52
2016,2,28,11,30,933.0,103.0,1.7,13.0,745.0,804.21,626.41
2016,2,28,11,45,934.0,105.0,1.75,13.5,757.5,790.69,615.79
2016,2,28,12,0,935.0,107.0,1.8,14.0,770.0,773.9,603.02
2016,2,28,12,15,936.0,107.5,1.85,14.0,774.5,752.42,587.67
2016,2,28,12,30,937.0,108.0,1.9,14.0,779.0,727.88,569.22
2016,2,28,12,45,953.0,99.5,1.95,14.5,779.5,701.22,548.18
2016,2,28,13,0,969.0,91.0,2.0,15.0,780.0,670.94,524.04
2016,2,28,13,15,965.5,90.5,2.0,15.0,767.5,633.55,494.57
2016,2,28,13,30,962.0,90.0,2.0,15.0,755.0,593.82,462.67
2016,2,28,13,45,952.0,91.0,2.0,15.0,733.0,550.09,426.94
2016,2,28,14,0,942.0,92.0,2.0,15.0,711.0,504.85,389.12
2016,2,28,14,15,933.0,90.5,1.95,15.0,682.5,456.56,347.79
2016,2,28,14,30,924.0,89.0,1.9,15.0,654.0,407.2,304.6
2016,2,28,14,45,905.5,89.0,1.9,15.0,617.5,355.34,258.85
2016,2,28,15,0,887.0,89.0,1.9,15.0,581.0,298.8,208.95
2016,2,28,15,15,868.5,86.5,1.8,14.5,539.0,245.38,162.01
2016,2,28,15,30,850.0,84.0,1.7,14.0,497.0,192.89,117.63
2016,2,28,15,45,819.5,81.5,1.65,13.5,449.5,140.43,78.41
2016,2,28,16,0,789.0,79.0,1.6,13.0,402.0,90.73,50.61
2016,2,28,16,15,752.5,74.5,1.5,12.5,351.0,54.26,43.16
2016,2,28,16,30,716.0,70.0,1.4,12.0,300.0,47.82,37.58
2016,2,28,16,45,660.0,64.0,1.3,11.5,248.0,45.25,35.34
2016,2,28,17,0,604.0,58.0,1.2,11.0,196.0,42.63,32.92
2016,2,28,17,15,517.5,48.5,1.2,10.5,145.5,36.79,27.41
2016,2,28,17,30,431.0,39.0,1.2,10.0,95.0,30.71,21.42
2016,2,28,17,45,285.0,25.5,1.2,9.5,55.5,20.42,9.99
2016,2,28,18,0,139.0,12.0,1.2,9.0,16.0,11.44,0.0
2016,2,28,18,15,69.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,29,6,45,29.5,4.5,1.65,6.5,5.0,0.0,0.0
2016,2,29,7,0,59.0,9.0,1.7,7.0,10.0,34.76,0.0
2016,2,29,7,15,186.0,25.5,1.75,7.5,45.0,145.78,99.05
2016,2,29,7,30,313.0,42.0,1.8,8.0,80.0,241.64,197.23
2016,2,29,7,45,420.0,52.0,1.85,8.5,129.5,324.84,271.49
2016,2,29,8,0,527.0,62.0,1.9,9.0,179.0,414.42,348.29
2016,2,29,8,15,587.5,69.5,1.95,9.5,231.0,477.33,400.7
2016,2,29,8,30,648.0,77.0,2.0,10.0,283.0,541.99,452.46
2016,2,29,8,45,702.5,80.0,2.1,11.0,336.0,598.23,495.23
2016,2,29,9,0,757.0,83.0,2.2,12.0,389.0,651.19,533.66
2016,2,29,9,15,785.5,87.0,2.2,12.5,437.0,690.1,560.14
2016,2,29,9,30,814.0,91.0,2.2,13.0,485.0,727.16,584.78
2016,2,29,9,45,838.5,93.0,2.2,13.5,528.5,756.73,603.5
2016,2,29,10,0,863.0,95.0,2.2,14.0,572.0,783.74,620.2
2016,2,29,10,15,876.5,97.5,2.2,14.0,608.0,799.99,630.23
2016,2,29,10,30,890.0,100.0,2.2,14.0,644.0,813.07,638.15
2016,2,29,10,45,902.5,100.5,2.2,14.5,673.5,814.99,637.09
2016,2,29,11,0,915.0,101.0,2.2,15.0,703.0,818.78,637.61
2016,2,29,11,15,921.0,102.0,2.2,15.0,724.0,814.7,633.89
2016,2,29,11,30,927.0,103.0,2.2,15.0,745.0,807.24,628.0
2016,2,29,11,45,934.0,102.0,2.2,15.5,758.5,795.06,617.79
2016,2,29,12,0,941.0,101.0,2.2,16.0,772.0,779.49,605.38
2016,2,29,12,15,942.5,101.0,2.15,16.0,776.5,757.73,589.47
2016,2,29,12,30,944.0,101.0,2.1,16.0,781.0,732.86,570.32
2016,2,29,12,45,949.5,97.5,2.1,16.0,779.0,704.18,548.43
2016,2,29,13,0,955.0,94.0,2.1,16.0,777.0,672.42,523.88
2016,2,29,13,15,952.0,93.5,2.0,16.0,764.5,635.61,494.46
2016,2,29,13,30,949.0,93.0,1.9,16.0,752.0,596.46,462.73
2016,2,29,13,45,946.5,90.5,1.85,16.0,732.5,553.55,427.77
2016,2,29,14,0,944.0,88.0,1.8,16.0,713.0,508.65,390.37
2016,2,29,14,15,936.0,86.5,1.7,16.0,685.0,460.57,349.39
2016,2,29,14,30,928.0,85.0,1.6,16.0,657.0,411.32,306.51
2016,2,29,14,45,920.0,82.0,1.55,16.0,623.0,359.87,261.12
2016,2,29,15,0,912.0,79.0,1.5,16.0,589.0,307.72,214.52
2016,2,29,15,15,896.0,76.5,1.35,15.5,547.5,253.83,167.15
2016,2,29,15,30,880.0,74.0,1.2,15.0,506.0,200.48,121.85
2016,2,29,15,45,860.0,70.5,1.1,15.0,459.5,140.62,75.56
2016,2,29,16,0,840.0,67.0,1.0,15.0,413.0,88.19,44.5
2016,2,29,16,15,807.5,63.0,0.9,14.0,362.5,44.66,34.35
2016,2,29,16,30,775.0,59.0,0.8,13.0,312.0,43.13,33.25
2016,2,29,16,45,727.5,54.0,0.7,12.0,259.5,40.69,31.21
2016,2,29,17,0,680.0,49.0,0.6,11.0,207.0,38.21,29.01
2016,2,29,17,15,599.0,42.0,0.6,10.5,155.5,33.79,24.82
2016,2,29,17,30,518.0,35.0,0.6,10.0,104.0,29.28,20.31
2016,2,29,17,45,367.0,24.0,0.65,9.5,62.0,18.78,9.49
2016,2,29,18,0,216.0,13.0,0.7,9.0,20.0,12.39,0.0
2016,2,29,18,15,108.0,6.5,0.7,8.5,10.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.0,1.0,3.5,8.0,0.0,0.0
2016,3,1,7,0,0.0,16.0,1.0,4.0,16.0,15.25,0.0
2016,3,1,7,15,230.0,26.0,1.0,4.5,55.5,172.65,124.93
2016,3,1,7,30,460.0,36.0,1.0,5.0,95.0,314.45,258.95
2016,3,1,7,45,537.0,45.0,1.0,6.0,144.5,384.77,321.47
2016,3,1,8,0,614.0,54.0,1.0,7.0,194.0,459.47,384.29
2016,3,1,8,15,666.0,60.0,0.95,8.0,245.5,517.95,430.74
2016,3,1,8,30,718.0,66.0,0.9,9.0,297.0,574.09,472.98
2016,3,1,8,45,744.0,72.5,0.85,10.0,345.5,617.35,502.97
2016,3,1,9,0,770.0,79.0,0.8,11.0,394.0,659.29,529.93
2016,3,1,9,15,794.5,82.5,0.8,11.5,440.0,695.01,553.0
2016,3,1,9,30,819.0,86.0,0.8,12.0,486.0,728.74,574.18
2016,3,1,9,45,826.5,93.0,0.85,13.0,525.5,751.26,586.74
2016,3,1,10,0,834.0,100.0,0.9,14.0,565.0,770.78,597.2
2016,3,1,10,15,847.0,102.5,1.0,14.5,600.0,786.43,606.79
2016,3,1,10,30,860.0,105.0,1.1,15.0,635.0,799.01,614.33
2016,3,1,10,45,859.0,111.5,1.2,15.5,660.5,801.83,615.22
2016,3,1,11,0,858.0,118.0,1.3,16.0,686.0,801.29,614.0
2016,3,1,11,15,864.0,119.0,1.4,16.5,706.5,797.02,610.31
2016,3,1,11,30,870.0,120.0,1.5,17.0,727.0,789.47,604.48
2016,3,1,11,45,596.5,225.5,1.65,17.5,645.0,676.06,520.36
2016,3,1,12,0,323.0,331.0,1.8,18.0,563.0,561.32,432.23
2016,3,1,12,15,275.0,342.5,1.85,18.0,541.0,526.65,406.5
2016,3,1,12,30,227.0,354.0,1.9,18.0,519.0,489.47,378.21
2016,3,1,12,45,127.0,319.5,2.0,18.0,412.0,382.63,297.26
2016,3,1,13,0,27.0,285.0,2.1,18.0,305.0,280.18,217.94
2016,3,1,13,15,438.0,207.5,2.15,18.0,514.0,445.87,350.07
2016,3,1,13,30,849.0,130.0,2.2,18.0,723.0,578.61,448.52
2016,3,1,13,45,835.0,131.5,2.25,18.0,701.5,536.37,413.57
2016,3,1,14,0,821.0,133.0,2.3,18.0,680.0,493.31,378.36
2016,3,1,14,15,810.0,130.5,2.25,17.5,652.0,447.36,340.46
2016,3,1,14,30,799.0,128.0,2.2,17.0,624.0,400.9,301.14
2016,3,1,14,45,787.0,123.5,2.2,17.0,589.5,347.87,255.43
2016,3,1,15,0,775.0,119.0,2.2,17.0,555.0,298.67,212.06
2016,3,1,15,15,646.0,139.5,2.15,17.0,485.5,245.37,169.88
2016,3,1,15,30,517.0,160.0,2.1,17.0,416.0,204.0,139.8
2016,3,1,15,45,258.5,125.0,2.05,17.0,253.0,125.56,87.91
2016,3,1,16,0,0.0,90.0,2.0,17.0,90.0,82.88,63.99
2016,3,1,16,15,0.0,78.5,1.95,16.5,78.5,72.55,58.5
2016,3,1,16,30,0.0,67.0,1.9,16.0,67.0,62.27,49.69
2016,3,1,16,45,0.0,55.0,1.85,15.5,55.0,51.13,39.96
2016,3,1,17,0,0.0,43.0,1.8,15.0,43.0,39.94,30.0
2016,3,1,17,15,0.0,31.5,1.85,14.5,31.5,29.23,20.32
2016,3,1,17,30,0.0,20.0,1.9,14.0,20.0,18.54,10.57
2016,3,1,17,45,0.0,11.5,1.95,14.0,11.5,10.65,2.93
2016,3,1,18,0,0.0,3.0,2.0,14.0,3.0,2.86,0.0
2016,3,1,18,15,0.0,1.5,2.05,13.5,1.5,1.43,0.0
2016,3,1,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.5,1.9,2.0,9.5,0.0,0.0
2016,3,2,7,0,133.0,15.0,2.0,2.0,19.0,74.46,0.0
2016,3,2,7,15,282.5,29.5,2.1,2.0,60.0,204.26,154.92
2016,3,2,7,30,432.0,44.0,2.2,2.0,101.0,310.44,260.94
2016,3,2,7,45,524.5,53.0,2.35,2.5,153.0,389.67,333.48
2016,3,2,8,0,617.0,62.0,2.5,3.0,205.0,473.88,407.32
2016,3,2,8,15,671.5,68.5,2.5,3.0,258.5,535.12,459.8
2016,3,2,8,30,726.0,75.0,2.5,3.0,312.0,597.51,511.18
2016,3,2,8,45,411.0,125.5,2.55,3.5,264.0,451.01,386.71
2016,3,2,9,0,96.0,176.0,2.6,4.0,216.0,257.86,219.11
2016,3,2,9,15,75.5,191.5,2.55,4.0,225.0,258.6,219.14
2016,3,2,9,30,55.0,207.0,2.5,4.0,234.0,258.42,217.65
2016,3,2,9,45,44.0,216.5,2.5,4.5,239.5,257.87,215.85
2016,3,2,10,0,33.0,226.0,2.5,5.0,245.0,257.15,213.92
2016,3,2,10,15,483.0,160.5,2.45,5.0,460.0,566.8,475.27
2016,3,2,10,30,933.0,95.0,2.4,5.0,675.0,843.56,685.39
2016,3,2,10,45,945.5,95.0,2.35,5.5,705.0,850.15,684.55
2016,3,2,11,0,958.0,95.0,2.3,6.0,735.0,853.28,684.08
2016,3,2,11,15,964.0,96.0,2.25,6.0,756.5,848.89,679.56
2016,3,2,11,30,970.0,97.0,2.2,6.0,778.0,840.94,672.71
2016,3,2,11,45,976.0,96.5,2.2,6.5,791.5,827.89,661.61
2016,3,2,12,0,982.0,96.0,2.2,7.0,805.0,811.33,648.18
2016,3,2,12,15,982.5,96.0,2.2,7.0,809.0,787.92,631.06
2016,3,2,12,30,983.0,96.0,2.2,7.0,813.0,761.33,611.23
2016,3,2,12,45,684.5,206.5,2.2,7.0,704.5,644.46,518.32
2016,3,2,13,0,386.0,317.0,2.2,7.0,596.0,532.99,428.8
2016,3,2,13,15,682.5,204.0,2.2,7.0,688.0,586.67,473.27
2016,3,2,13,30,979.0,91.0,2.2,7.0,780.0,617.47,496.45
2016,3,2,13,45,974.0,89.5,2.2,7.0,758.5,572.92,458.68
2016,3,2,14,0,969.0,88.0,2.2,7.0,737.0,526.48,418.98
2016,3,2,14,15,960.5,86.5,2.15,7.0,708.5,476.91,375.55
2016,3,2,14,30,952.0,85.0,2.1,7.0,680.0,426.19,330.05
2016,3,2,14,45,936.5,84.5,2.05,7.0,643.0,373.14,281.8
2016,3,2,15,0,921.0,84.0,2.0,7.0,606.0,320.05,232.85
2016,3,2,15,15,904.0,81.5,1.95,6.5,563.5,265.2,182.98
2016,3,2,15,30,887.0,79.0,1.9,6.0,521.0,205.2,130.21
2016,3,2,15,45,856.5,78.0,1.9,6.0,472.0,151.46,87.2
2016,3,2,16,0,826.0,77.0,1.9,6.0,423.0,100.43,55.22
2016,3,2,16,15,791.0,72.5,1.75,5.0,371.5,51.93,42.29
2016,3,2,16,30,756.0,68.0,1.6,4.0,320.0,50.31,41.11
2016,3,2,16,45,706.0,62.0,1.45,3.5,266.5,47.32,38.44
2016,3,2,17,0,656.0,56.0,1.3,3.0,213.0,40.32,31.94
2016,3,2,17,15,573.0,48.0,1.2,2.5,161.0,35.72,27.49
2016,3,2,17,30,490.0,40.0,1.1,2.0,109.0,30.97,22.66
2016,3,2,17,45,336.0,28.0,1.0,1.5,66.0,22.18,13.31
2016,3,2,18,0,182.0,16.0,0.9,1.0,23.0,12.9,0.0
2016,3,2,18,15,91.0,8.0,0.85,0.5,11.5,7.63,0.0
2016,3,2,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,0.65,-1.5,5.0,4.77,0.0
2016,3,3,7,0,0.0,10.0,0.7,-1.0,10.0,9.27,0.0
2016,3,3,7,15,10.0,29.0,0.75,-0.5,30.5,38.18,25.71
2016,3,3,7,30,20.0,48.0,0.8,0.0,51.0,65.75,52.27
2016,3,3,7,45,31.5,69.5,0.9,0.0,76.5,97.18,81.17
2016,3,3,8,0,43.0,91.0,1.0,0.0,102.0,128.34,109.47
2016,3,3,8,15,54.0,112.0,1.05,0.5,128.0,158.57,136.17
2016,3,3,8,30,65.0,133.0,1.1,1.0,154.0,188.96,162.37
2016,3,3,8,45,403.5,113.0,1.2,1.5,279.0,432.48,373.19
2016,3,3,9,0,742.0,93.0,1.3,2.0,404.0,666.16,559.65
2016,3,3,9,15,768.5,97.0,1.25,2.5,450.5,703.14,582.02
2016,3,3,9,30,795.0,101.0,1.2,3.0,497.0,734.86,602.13
2016,3,3,9,45,611.0,159.5,1.2,3.5,478.5,669.66,548.6
2016,3,3,10,0,427.0,218.0,1.2,4.0,460.0,588.52,481.7
2016,3,3,10,15,366.5,248.0,1.15,4.0,465.0,561.88,459.33
2016,3,3,10,30,306.0,278.0,1.1,4.0,470.0,543.63,442.57
2016,3,3,10,45,332.0,286.0,1.1,4.5,502.5,567.87,459.97
2016,3,3,11,0,358.0,294.0,1.1,5.0,535.0,590.54,475.54
2016,3,3,11,15,400.0,290.0,1.05,5.0,567.0,611.35,490.54
2016,3,3,11,30,442.0,286.0,1.0,5.0,599.0,637.1,508.8
2016,3,3,11,45,422.0,299.5,0.95,5.0,602.5,623.34,496.53
2016,3,3,12,0,402.0,313.0,0.9,5.0,606.0,603.5,480.39
2016,3,3,12,15,373.0,324.0,0.85,5.0,596.5,579.88,461.33
2016,3,3,12,30,344.0,335.0,0.8,5.0,587.0,556.03,442.15
2016,3,3,12,45,194.5,325.5,0.8,5.0,468.0,432.86,346.8
2016,3,3,13,0,45.0,316.0,0.8,5.0,349.0,320.43,257.84
2016,3,3,13,15,34.0,293.0,0.75,4.5,317.5,289.07,234.02
2016,3,3,13,30,23.0,270.0,0.7,4.0,286.0,260.24,211.43
2016,3,3,13,45,23.5,265.0,0.65,4.0,281.5,253.83,206.46
2016,3,3,14,0,24.0,260.0,0.6,4.0,277.0,247.3,201.24
2016,3,3,14,15,13.0,218.5,0.55,4.0,228.0,204.27,166.49
2016,3,3,14,30,2.0,177.0,0.5,4.0,179.0,162.5,132.62
2016,3,3,14,45,1.0,156.0,0.5,4.0,157.0,143.07,116.92
2016,3,3,15,0,0.0,135.0,0.5,4.0,135.0,123.86,101.14
2016,3,3,15,15,0.0,110.0,0.45,3.5,110.0,101.55,82.65
2016,3,3,15,30,0.0,85.0,0.4,3.0,85.0,79.17,63.82
2016,3,3,15,45,0.0,80.5,0.4,3.0,80.5,74.95,60.42
2016,3,3,16,0,0.0,76.0,0.4,3.0,76.0,70.74,56.94
2016,3,3,16,15,0.0,66.5,0.4,2.5,66.5,61.86,51.92
2016,3,3,16,30,0.0,57.0,0.4,2.0,57.0,52.99,43.95
2016,3,3,16,45,0.0,47.0,0.45,1.5,47.0,43.66,35.39
2016,3,3,17,0,0.0,37.0,0.5,1.0,37.0,34.35,26.68
2016,3,3,17,15,0.0,27.5,0.55,1.0,27.5,25.51,18.23
2016,3,3,17,30,0.0,18.0,0.6,1.0,18.0,16.68,9.73
2016,3,3,17,45,0.0,10.5,0.7,1.0,10.5,9.72,2.79
2016,3,3,18,0,0.0,3.0,0.8,1.0,3.0,2.77,0.0
2016,3,3,18,15,0.0,1.5,0.8,0.5,1.5,1.43,0.0
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
