Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,25.38,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,73.23,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,173.05,136.9
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,265.66,224.62
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,342.93,294.27
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,428.27,368.14
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,490.9,420.38
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,554.78,471.68
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,608.9,513.6
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,662.83,554.15
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,701.29,580.58
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,737.97,605.16
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,766.77,623.96
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,789.7,638.36
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,805.99,646.94
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,819.19,653.35
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,691.76,554.44
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,553.4,443.47
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,460.77,370.7
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,371.39,298.56
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,520.87,419.09
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,653.42,519.57
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,606.62,480.67
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,558.72,442.62
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,562.7,445.87
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,563.84,446.08
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,591.68,468.02
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,604.51,476.92
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,524.54,413.52
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,455.84,359.13
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,444.52,347.95
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,422.44,325.53
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,283.3,219.15
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,204.35,164.84
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,214.38,168.74
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,214.98,163.31
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,174.53,120.57
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,114.14,67.98
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,67.11,55.37
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,63.18,52.12
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,58.87,48.36
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,54.37,44.26
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,47.75,38.11
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,40.86,31.39
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,27.34,17.95
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,15.04,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,9.05,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,22.45,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,61.39,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,161.61,129.11
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,246.95,208.14
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,318.19,270.71
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,394.13,334.45
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,455.37,383.77
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,518.64,432.51
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,572.33,471.91
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,630.91,513.36
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,671.16,541.16
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,709.78,567.46
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,740.21,587.47
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,768.36,605.35
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,785.93,615.71
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,800.63,624.27
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,808.19,627.98
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,812.64,629.74
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,809.58,627.6
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,803.37,623.49
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,790.23,613.23
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,774.14,600.71
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,671.71,523.79
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,573.74,449.19
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,559.2,439.38
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,543.13,427.36
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,480.5,378.81
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,424.03,334.99
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,432.74,342.05
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,434.59,342.34
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,407.76,319.92
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,374.66,292.0
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,331.29,256.92
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,290.07,223.98
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,248.92,192.58
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,210.5,164.42
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,178.81,139.97
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,156.42,124.0
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,132.62,113.43
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,117.27,100.36
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,100.29,85.37
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,82.89,69.71
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,65.05,53.46
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,46.76,36.46
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,29.82,20.07
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,12.06,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,6.2,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,45.59,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,122.46,28.08
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,222.62,179.83
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,321.91,271.24
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,397.46,338.41
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,477.22,406.4
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,537.62,455.78
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,599.01,504.02
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,647.24,539.56
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,694.6,572.57
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,727.7,593.89
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,763.02,616.5
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,683.13,552.58
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,575.95,466.23
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,611.81,492.82
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,635.06,508.67
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,645.6,514.01
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,654.08,517.92
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,625.38,494.04
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,604.28,475.97
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,616.12,483.43
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,630.6,492.12
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,700.12,544.83
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,754.07,583.8
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,662.7,511.93
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,576.44,445.13
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,511.56,396.05
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,454.66,352.36
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,449.4,348.33
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,438.87,339.09
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,443.26,339.55
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,428.74,322.28
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,377.37,278.16
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,326.12,233.57
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,273.35,187.98
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,221.67,143.96
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,164.53,98.4
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,114.75,65.37
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,66.28,54.12
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,57.89,46.95
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,53.84,43.46
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,49.57,39.63
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,44.15,34.63
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,38.51,29.16
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,27.68,18.48
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,16.23,0.0
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,9.53,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,35.87,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,102.67,40.14
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,196.98,160.28
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,289.57,244.84
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,361.61,308.49
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,438.45,373.61
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,501.86,425.47
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,564.91,475.29
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,581.92,486.5
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,596.23,495.49
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,633.18,521.76
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,668.63,546.08
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,671.08,544.22
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,664.94,536.35
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,749.58,599.21
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,827.48,652.8
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,734.48,580.03
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,633.6,500.02
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,674.67,530.94
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,704.03,551.9
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,695.32,543.36
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,684.44,533.6
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,651.88,508.13
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,619.05,482.57
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,595.63,464.73
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,571.21,445.9
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,561.28,438.14
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,546.14,425.78
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,538.11,418.37
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,519.34,401.5
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,472.44,362.28
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,425.12,322.05
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,375.19,279.23
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,325.91,236.31
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,265.76,185.62
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,208.72,138.12
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,168.05,104.96
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,127.84,77.98
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,82.56,58.79
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,72.26,59.11
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,67.51,55.09
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,60.78,49.13
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,52.76,41.8
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,44.41,33.89
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,31.16,21.18
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,17.37,1.21
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,10.48,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,37.67,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,108.27,54.26
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,197.57,158.46
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,286.82,237.21
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,363.82,302.32
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,449.95,371.55
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,509.69,417.71
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,570.41,462.83
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,624.25,500.37
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,677.96,535.75
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,714.19,557.97
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,748.59,578.65
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,773.8,593.43
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,800.3,609.07
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,816.25,616.29
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,829.12,621.55
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,835.65,623.51
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,838.88,623.49
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,835.15,617.38
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,828.05,609.27
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,812.11,596.46
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,797.14,584.59
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,775.52,571.24
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,750.92,555.65
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,722.41,537.05
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,691.04,515.91
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,654.54,489.87
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,615.85,461.56
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,572.88,429.74
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,528.36,395.64
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,477.92,355.49
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,429.27,315.46
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,377.61,272.35
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,326.24,228.53
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,273.66,183.62
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,222.11,140.24
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,171.13,100.55
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,117.26,64.39
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,68.74,44.05
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,55.86,43.81
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,53.78,42.15
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,51.68,40.35
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,45.93,35.22
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,39.94,29.6
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,29.21,19.36
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,17.35,2.76
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,10.48,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,50.5,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,137.43,80.51
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,228.26,182.66
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,323.29,265.46
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,399.52,330.01
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,479.95,395.23
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,539.45,441.79
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,599.84,487.42
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,650.24,522.84
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,700.21,556.35
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,732.82,577.62
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,767.1,599.97
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,794.44,616.01
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,819.15,630.11
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,789.43,608.24
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,751.19,580.46
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,757.39,583.14
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,760.7,583.4
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,736.3,563.99
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,707.99,542.14
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,677.36,517.89
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,645.89,493.05
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,634.4,484.62
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,620.99,474.59
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,603.34,461.74
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,583.76,447.29
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,578.57,443.73
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,567.44,435.03
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,524.29,400.72
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,481.36,366.34
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,434.9,330.12
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,391.19,295.52
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,366.23,270.83
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,329.19,233.92
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,266.32,182.67
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,215.23,142.08
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,170.49,104.28
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,122.52,69.39
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,75.1,48.21
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,60.28,47.48
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,57.2,44.97
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,54.0,42.22
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,47.93,36.75
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,41.58,30.8
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,29.44,19.45
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,18.11,4.4
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,10.96,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,10.96,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,22.65,9.77
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,68.08,51.02
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,118.87,95.15
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,156.4,127.52
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,193.98,159.17
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,228.41,187.45
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,263.25,215.34
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,257.32,209.05
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,260.57,210.02
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,218.56,174.94
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,168.73,133.37
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,338.19,270.67
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,489.57,386.74
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,500.68,392.22
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,510.5,397.63
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,582.78,451.35
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,643.0,494.89
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,553.14,425.57
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,456.82,351.21
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,510.99,392.56
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,567.23,433.61
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,513.74,392.85
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,467.76,357.86
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,513.74,393.75
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,549.77,421.08
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,536.43,410.91
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,519.7,398.16
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,510.26,390.88
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,492.05,375.8
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,431.51,328.25
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,383.88,291.09
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,349.73,262.88
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,309.57,229.36
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,271.28,192.59
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,216.01,140.51
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,173.28,110.59
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,142.83,94.66
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,101.61,71.25
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,79.32,63.79
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,71.9,57.47
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,64.11,50.67
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,55.86,43.36
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,47.26,35.46
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,33.76,22.99
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,19.68,6.31
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,11.91,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,49.33,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,139.8,94.06
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,219.81,174.86
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,306.44,249.65
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,376.71,308.28
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,448.58,365.77
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,330.94,270.28
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,192.16,154.34
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,290.15,234.39
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,380.26,304.48
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,378.49,299.79
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,374.39,293.95
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,438.41,341.73
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,514.36,395.97
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,508.53,389.75
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,512.82,391.46
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,405.84,310.9
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,282.73,216.69
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,263.62,202.48
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,245.01,188.05
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,248.19,190.13
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,251.28,192.05
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,349.96,267.1
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,443.06,335.04
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,414.99,313.17
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,391.03,295.14
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,413.68,312.18
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,431.3,324.8
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,396.99,299.29
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,364.52,275.36
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,348.79,264.13
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,331.75,251.43
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,299.11,226.67
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,268.21,203.23
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,256.78,190.0
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,236.8,168.38
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,190.27,130.43
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,147.07,98.02
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,109.37,78.03
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,91.62,74.27
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,82.4,66.49
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,72.71,58.1
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,63.98,50.42
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,50.79,38.57
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,35.99,25.0
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,20.71,7.93
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,11.91,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.91,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.7,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,9.72,2.51
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,15.75,7.84
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,22.72,13.92
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,29.69,19.93
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,36.68,25.85
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,43.67,31.67
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,205.53,168.34
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,366.6,295.77
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,399.04,318.52
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,430.81,341.25
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,470.85,369.89
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,522.07,405.85
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,479.36,371.31
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,446.55,344.63
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,457.78,351.68
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,468.16,357.7
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,470.24,357.88
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,471.7,357.73
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,420.14,318.66
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,377.49,286.22
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,475.65,360.26
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,564.66,424.07
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,533.95,399.87
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,502.92,376.65
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,459.14,344.82
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,418.1,314.84
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,368.72,278.72
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,321.97,244.32
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,285.19,217.2
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,250.46,191.38
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,247.96,189.56
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,243.68,186.0
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,247.17,184.46
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,236.35,170.33
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,199.43,140.73
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,161.48,112.55
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,130.61,96.14
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,115.22,93.93
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,101.6,82.71
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,87.39,70.69
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,74.68,59.65
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,57.76,44.61
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,40.01,28.5
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,21.69,9.38
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,11.91,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,11.44,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,22.51,11.63
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,49.59,35.72
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,75.76,58.54
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,110.81,88.41
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,139.75,112.6
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,167.77,135.47
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,195.89,157.89
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,157.65,125.58
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,130.19,102.06
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,139.93,109.67
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,149.71,117.15
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,160.71,125.65
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,171.74,134.12
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,148.53,115.3
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,126.04,97.14
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,141.65,109.31
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,157.17,121.19
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,155.43,119.65
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,153.74,118.23
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,243.05,188.21
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,336.51,259.0
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,242.6,186.99
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,156.2,119.83
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,224.28,173.48
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,290.51,224.22
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,276.43,213.21
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,262.63,202.77
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,146.91,112.88
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,29.8,18.83
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,107.78,82.34
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,182.08,141.44
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,229.06,177.11
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,270.73,207.47
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,258.84,192.89
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,237.0,168.91
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,190.87,138.53
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,168.7,128.56
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,120.42,87.3
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,68.76,54.52
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,65.31,51.72
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,60.75,47.76
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,53.62,41.48
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,46.18,34.68
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,33.94,23.43
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,21.17,9.65
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,12.87,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
