Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,95.82,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,201.11,149.62
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,283.03,225.43
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,373.48,300.9
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,440.16,354.25
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,509.85,407.32
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,306.88,248.74
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,61.39,45.41
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,109.03,84.77
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,158.34,123.89
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,172.19,134.37
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,186.08,144.95
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,210.1,163.17
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,234.03,181.02
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,239.51,184.73
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,244.99,188.56
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,256.51,196.73
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,267.9,204.71
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,356.86,271.87
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,435.62,329.25
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,487.99,367.36
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,530.15,397.88
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,547.99,410.7
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,566.32,423.81
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,554.15,414.86
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,540.67,405.15
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,586.65,441.33
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,613.08,461.18
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,569.82,427.89
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,526.06,394.1
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,479.95,358.21
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,433.42,320.96
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,380.5,277.69
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,332.13,236.96
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,271.02,193.43
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,236.38,173.82
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,204.97,150.8
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,171.98,127.73
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,143.38,108.88
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,122.22,100.17
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,106.91,87.55
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,91.08,74.16
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,74.08,59.41
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,56.52,43.81
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,40.83,29.43
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,22.86,11.42
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,11.91,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,108.92,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,225.92,173.81
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,307.75,250.15
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,397.59,326.69
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,467.77,384.03
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,541.29,441.15
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,592.35,479.37
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,647.88,518.59
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,694.3,549.93
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,739.68,579.82
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,773.35,600.34
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,804.75,619.05
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,823.49,628.85
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,845.76,641.17
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,858.94,646.66
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,868.9,650.13
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,873.29,650.66
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,874.26,649.13
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,868.87,643.5
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,860.04,635.78
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,765.21,569.34
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,661.71,492.14
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,729.0,543.92
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,777.04,577.71
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,745.82,556.21
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,711.99,532.27
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,674.16,504.39
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,634.13,474.44
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,589.82,440.36
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,544.09,404.48
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,496.3,367.63
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,447.55,328.78
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,396.03,286.14
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,339.55,238.84
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,285.93,192.97
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,233.22,148.11
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,181.25,106.27
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,131.84,71.29
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,83.08,46.36
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,50.04,37.97
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,48.16,36.55
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,46.21,34.95
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,42.05,31.36
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,37.71,27.4
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,29.91,20.1
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,21.68,10.95
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,12.87,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,69.76,5.85
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,157.07,120.46
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,231.83,187.44
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,313.35,256.58
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,375.28,307.7
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,439.87,358.93
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,496.22,401.72
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,553.84,443.94
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,598.88,476.07
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,648.14,510.46
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,685.67,535.44
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,721.56,558.91
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,750.68,576.16
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,777.62,591.44
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,794.62,600.95
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,808.87,608.72
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,816.51,612.1
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,821.18,613.66
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,818.58,609.98
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,812.93,604.48
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,802.47,596.37
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,787.12,585.1
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,767.51,571.29
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,745.19,555.36
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,723.58,540.38
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,697.84,522.16
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,662.59,496.32
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,625.21,468.48
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,564.11,422.44
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,511.29,382.11
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,469.31,350.1
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,426.23,316.21
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,377.56,277.05
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,330.75,238.86
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,285.71,198.8
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,232.17,150.83
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,183.94,113.87
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,142.92,86.59
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,103.74,66.52
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,81.09,64.93
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,64.71,51.06
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,46.96,35.74
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,43.25,32.54
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,39.4,29.01
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,31.64,21.78
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,23.48,12.84
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,13.82,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,124.94,40.86
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,253.79,200.57
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,336.22,274.77
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,426.23,349.81
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,492.04,401.23
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,560.29,451.3
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,611.78,486.84
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,667.66,523.36
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,711.78,550.12
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,754.42,575.13
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,788.49,596.75
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,820.26,616.79
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,843.9,631.12
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,858.4,639.52
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,872.29,648.94
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,882.96,656.33
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,887.34,659.29
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,888.28,660.05
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,882.24,655.31
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,872.78,648.56
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,856.85,637.84
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,837.71,625.03
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,814.85,610.3
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,788.99,593.52
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,757.63,572.9
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,723.61,548.78
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,685.45,520.69
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,645.16,490.47
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,601.07,457.05
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,555.63,421.66
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,506.91,382.4
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,457.33,341.44
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,401.3,294.82
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,349.43,250.24
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,296.29,204.41
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,244.07,159.47
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,191.12,123.83
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,164.01,112.78
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,133.75,95.67
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,106.88,87.62
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,94.44,77.3
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,81.46,66.23
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,68.26,54.81
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,54.54,42.57
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,40.26,29.51
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,25.5,14.91
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,14.77,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,126.92,59.61
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,253.37,202.88
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,336.78,277.39
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,427.5,353.58
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,497.13,409.4
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,569.61,464.71
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,625.33,503.83
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,677.47,538.06
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,721.5,565.23
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,764.02,590.57
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,798.73,612.13
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,831.11,631.94
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,854.74,645.44
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,875.42,657.08
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,882.84,661.23
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,893.4,667.81
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,898.05,669.31
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,899.29,668.79
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,893.51,664.24
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,884.29,657.65
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,869.42,646.31
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,851.23,632.97
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,827.11,617.74
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,799.96,600.46
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,769.2,580.62
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,735.62,557.46
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,696.98,528.76
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,656.1,497.95
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,612.17,464.69
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,566.46,429.2
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,517.32,389.81
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,467.16,348.55
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,414.63,304.42
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,361.75,258.96
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,307.41,211.85
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,247.65,160.68
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,192.87,115.28
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,139.89,75.85
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,88.12,47.07
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,51.73,40.08
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,50.22,39.0
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,44.29,33.87
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,40.46,30.47
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,36.46,26.73
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,29.96,20.58
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,23.17,13.23
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,11.54,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,25.26,9.81
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,55.54,41.06
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,108.67,87.99
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,171.0,142.27
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,228.01,192.15
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,301.74,254.7
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,168.93,142.23
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,41.81,30.67
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,26.46,17.37
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,11.14,4.02
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,84.3,66.66
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,162.25,131.28
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,125.09,99.79
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,89.58,69.94
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,67.57,51.46
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,45.65,32.99
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,113.15,89.27
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,181.85,145.07
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,143.43,113.44
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,105.69,82.47
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,125.31,98.6
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,144.79,114.36
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,104.46,81.35
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,64.4,48.33
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,77.97,59.66
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,91.49,70.82
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,81.7,62.75
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,71.86,54.66
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,59.22,44.21
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,46.6,33.72
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,46.59,33.84
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,46.57,33.97
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,54.02,40.34
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,61.47,46.74
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,57.26,43.28
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,53.04,39.83
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,50.69,37.96
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,48.35,36.08
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,42.28,31.05
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,36.22,27.4
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,30.63,22.43
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,25.04,17.39
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,19.0,11.84
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,12.97,6.22
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,8.79,2.27
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,4.62,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,2.31,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.7,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,7.4,0.75
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,12.5,5.44
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,17.61,10.13
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,23.18,15.16
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,28.77,20.11
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,62.33,49.71
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,98.16,80.67
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,155.48,129.79
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,213.74,178.3
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,183.42,151.77
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,154.19,126.43
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,191.23,157.04
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,228.23,186.83
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,164.84,134.02
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,103.9,82.91
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,171.97,139.79
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,240.35,195.21
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,236.1,191.15
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,231.93,187.55
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,205.26,165.53
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,179.04,143.93
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,196.62,158.29
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,213.9,172.18
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,160.27,128.5
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,107.28,84.9
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,150.52,120.91
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,192.83,155.41
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,157.03,126.11
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,121.63,97.13
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,200.53,162.24
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,273.58,220.46
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,231.69,186.86
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,185.73,150.34
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,196.61,159.62
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,197.65,160.44
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,136.7,110.81
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,67.01,52.72
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,59.53,46.53
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,52.06,42.26
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,44.13,35.12
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,36.21,27.88
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,28.3,20.6
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,20.39,13.21
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,13.89,7.01
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,7.4,0.73
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.7,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,31.59,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,153.0,107.29
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,258.14,215.5
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,339.8,289.81
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,428.52,367.06
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,503.72,430.6
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,582.03,494.23
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,639.16,537.8
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,696.44,579.39
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,743.52,612.1
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,794.44,647.02
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,828.94,668.72
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,861.03,688.53
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,887.17,703.89
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,903.9,712.58
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,917.31,720.39
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,927.39,726.02
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,930.79,725.86
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,930.69,723.5
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,924.07,718.14
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,913.95,710.57
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,897.9,697.78
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,878.5,682.86
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,853.72,665.52
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,825.87,646.09
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,794.27,622.84
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,759.79,596.69
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,720.41,566.78
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,678.79,534.58
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,633.47,498.9
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,586.25,460.8
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,535.78,418.89
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,484.32,375.06
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,430.46,328.34
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,376.19,280.1
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,320.92,230.73
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,260.23,176.91
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,204.48,128.48
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,150.63,85.99
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,97.7,53.64
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,53.74,43.21
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,51.92,41.81
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,45.46,36.07
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,42.53,33.49
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,39.51,30.63
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,32.72,24.03
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,25.59,16.49
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,12.64,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,13.34,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,157.41,115.59
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,286.3,237.98
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,368.37,310.17
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,456.77,383.97
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,528.06,440.55
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,602.13,496.39
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,656.73,535.85
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,707.61,571.51
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,754.1,602.08
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,799.26,631.02
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,832.43,652.16
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,863.11,671.53
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,880.24,681.45
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,901.07,694.14
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,914.16,702.12
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,923.9,708.03
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,926.95,708.94
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,926.49,707.64
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,919.94,703.04
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,909.89,696.24
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,894.21,684.45
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,875.16,670.49
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,850.78,653.69
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,823.31,634.79
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,791.42,612.07
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,756.8,586.78
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,717.07,557.01
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,675.13,525.0
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,630.2,490.25
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,583.61,453.26
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,533.55,412.18
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,482.52,369.25
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,429.31,323.68
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,376.15,277.06
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,315.22,224.06
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,260.35,175.61
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,205.82,128.92
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,153.65,88.24
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,102.22,56.71
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,57.57,45.9
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,50.21,39.51
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,48.39,37.94
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,44.8,34.82
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,41.05,31.38
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,33.89,24.57
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,26.37,16.88
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,13.0,0.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,34.78,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,152.7,113.94
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,247.44,204.53
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,325.21,273.63
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,409.3,345.24
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,484.7,406.44
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,562.06,466.52
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,619.25,509.33
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,676.59,550.5
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,726.08,583.25
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,774.71,614.54
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,810.21,636.46
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,839.2,653.6
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,865.63,668.15
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,889.29,680.69
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,903.36,687.95
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,914.18,693.2
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,918.55,694.22
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,919.51,693.16
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,913.48,688.36
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,898.83,677.95
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,884.43,667.13
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,866.76,654.19
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,843.02,638.0
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,816.34,619.86
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,786.47,599.88
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,753.72,576.67
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,668.74,512.24
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,592.03,453.51
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,573.42,440.14
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,546.5,419.15
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,519.84,396.76
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,485.11,366.63
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,427.95,318.76
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,374.32,272.41
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,319.14,224.54
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,264.83,177.22
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,210.3,130.98
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,157.73,90.15
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,106.05,58.35
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,53.23,41.34
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,51.94,40.46
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,50.61,39.43
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,46.71,36.09
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,42.63,32.4
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,35.09,25.32
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,27.15,17.42
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,13.35,0.0
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,6.67,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,62.67,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,163.61,123.56
2016,3,24,7,0,307.0,50.0,1.4,11.0,93.0,256.98,209.93
2016,3,24,7,15,391.0,63.5,1.4,11.5,142.5,333.62,276.83
2016,3,24,7,30,475.0,77.0,1.4,12.0,192.0,418.96,348.04
2016,3,24,7,45,533.0,86.5,1.45,13.0,245.0,486.34,401.53
2016,3,24,8,0,591.0,96.0,1.5,14.0,298.0,555.9,454.36
2016,3,24,8,15,454.0,132.5,1.55,14.5,303.0,510.69,415.87
