Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,30,317.0,169.0,1.6,15.0,308.0,446.69,362.92
2016,3,24,8,45,392.0,175.0,1.7,16.0,367.0,530.71,426.76
2016,3,24,9,0,467.0,181.0,1.8,17.0,426.0,604.42,480.11
2016,3,24,9,15,570.5,164.5,1.95,17.5,489.5,677.33,533.84
2016,3,24,9,30,674.0,148.0,2.1,18.0,553.0,758.63,591.03
2016,3,24,9,45,747.5,139.5,2.25,18.5,616.5,817.26,630.16
2016,3,24,10,0,821.0,131.0,2.4,19.0,680.0,870.73,665.33
2016,3,24,10,15,832.5,133.5,2.45,19.0,714.5,884.61,673.46
2016,3,24,10,30,844.0,136.0,2.5,19.0,749.0,895.34,679.94
2016,3,24,10,45,858.0,135.5,2.55,19.5,777.5,901.8,682.36
2016,3,24,11,0,872.0,135.0,2.6,20.0,806.0,904.93,682.68
2016,3,24,11,15,877.0,136.0,2.6,20.0,825.0,898.52,677.59
2016,3,24,11,30,882.0,137.0,2.6,20.0,844.0,888.8,670.47
2016,3,24,11,45,888.0,136.0,2.6,20.0,856.0,869.93,657.26
2016,3,24,12,0,894.0,135.0,2.6,20.0,868.0,853.16,645.66
2016,3,24,12,15,894.0,135.0,2.6,20.0,870.0,829.51,629.37
2016,3,24,12,30,894.0,135.0,2.6,20.0,872.0,803.02,611.2
2016,3,24,12,45,883.5,139.5,2.6,20.5,863.5,772.27,588.78
2016,3,24,13,0,873.0,144.0,2.6,21.0,855.0,736.96,561.72
2016,3,24,13,15,868.0,143.0,2.55,21.0,840.5,698.37,532.95
2016,3,24,13,30,863.0,142.0,2.5,21.0,826.0,657.92,502.34
2016,3,24,13,45,849.0,144.0,2.5,21.0,801.5,613.36,468.26
2016,3,24,14,0,835.0,146.0,2.5,21.0,777.0,568.05,432.84
2016,3,24,14,15,824.0,144.0,2.5,20.5,747.0,520.19,395.48
2016,3,24,14,30,813.0,142.0,2.5,20.0,717.0,471.88,356.63
2016,3,24,14,45,794.5,141.0,2.5,20.0,679.5,421.35,314.41
2016,3,24,15,0,776.0,140.0,2.5,20.0,642.0,366.64,268.18
2016,3,24,15,15,757.0,136.0,2.45,19.5,600.0,314.64,223.77
2016,3,24,15,30,738.0,132.0,2.4,19.0,558.0,263.97,180.26
2016,3,24,15,45,710.0,128.5,2.35,19.0,510.0,213.71,138.24
2016,3,24,16,0,682.0,125.0,2.3,19.0,462.0,166.22,101.69
2016,3,24,16,15,648.0,118.0,2.2,18.5,411.5,118.58,71.76
2016,3,24,16,30,614.0,111.0,2.1,18.0,361.0,74.81,59.95
2016,3,24,16,45,578.0,100.5,2.05,18.0,310.0,69.38,55.43
2016,3,24,17,0,542.0,90.0,2.0,18.0,259.0,64.36,51.13
2016,3,24,17,15,475.5,79.5,1.95,17.5,207.0,58.94,46.44
2016,3,24,17,30,409.0,69.0,1.9,17.0,155.0,51.5,39.76
2016,3,24,17,45,314.5,54.5,1.85,17.0,109.0,41.54,30.54
2016,3,24,18,0,220.0,40.0,1.8,17.0,63.0,31.14,20.53
2016,3,24,18,15,110.0,20.0,1.8,16.5,31.5,15.72,0.32
2016,3,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,0.85,14.0,6.0,5.72,0.0
2016,3,25,6,30,0.0,12.0,0.9,14.0,12.0,11.13,0.0
2016,3,25,6,45,31.5,33.0,1.0,14.5,38.0,55.23,38.38
2016,3,25,7,0,63.0,54.0,1.1,15.0,64.0,107.13,84.17
2016,3,25,7,15,91.5,77.0,1.15,15.5,97.0,153.21,124.07
2016,3,25,7,30,120.0,100.0,1.2,16.0,130.0,200.31,163.98
2016,3,25,7,45,150.0,120.0,1.25,16.5,166.5,245.54,201.35
2016,3,25,8,0,180.0,140.0,1.3,17.0,203.0,292.35,238.93
2016,3,25,8,15,115.5,159.5,1.3,17.5,202.0,269.85,218.29
2016,3,25,8,30,51.0,179.0,1.3,18.0,201.0,231.11,184.77
2016,3,25,8,45,120.0,207.0,1.35,18.5,268.0,328.62,262.43
2016,3,25,9,0,189.0,235.0,1.4,19.0,335.0,416.5,329.53
2016,3,25,9,15,99.5,218.0,1.3,19.0,271.0,321.28,253.09
2016,3,25,9,30,10.0,201.0,1.2,19.0,207.0,203.26,158.31
2016,3,25,9,45,19.0,232.5,1.2,19.5,245.0,242.27,188.69
2016,3,25,10,0,28.0,264.0,1.2,20.0,283.0,292.59,226.48
2016,3,25,10,15,14.0,167.0,1.2,20.0,176.5,170.43,131.38
2016,3,25,10,30,0.0,70.0,1.2,20.0,70.0,65.28,47.44
2016,3,25,10,45,185.5,208.0,1.2,20.5,351.5,383.15,299.84
2016,3,25,11,0,371.0,346.0,1.2,21.0,633.0,682.93,512.89
2016,3,25,11,15,188.5,267.0,1.2,21.0,413.0,437.55,333.36
2016,3,25,11,30,6.0,188.0,1.2,21.0,193.0,181.88,138.0
2016,3,25,11,45,150.0,293.5,1.3,21.0,417.0,412.66,317.01
2016,3,25,12,0,294.0,399.0,1.4,21.0,641.0,629.17,472.13
2016,3,25,12,15,377.5,368.0,1.45,21.0,680.0,651.65,487.85
2016,3,25,12,30,461.0,337.0,1.5,21.0,719.0,672.5,503.81
2016,3,25,12,45,337.0,374.0,1.55,21.0,652.5,595.11,446.93
2016,3,25,13,0,213.0,411.0,1.6,21.0,586.0,525.45,395.45
2016,3,25,13,15,130.0,380.5,1.6,21.0,487.0,431.76,326.95
2016,3,25,13,30,47.0,350.0,1.6,21.0,388.0,346.03,263.05
2016,3,25,13,45,82.0,360.5,1.65,21.0,424.0,369.73,281.67
2016,3,25,14,0,117.0,371.0,1.7,21.0,460.0,386.15,293.98
2016,3,25,14,15,225.0,345.0,1.65,21.0,508.0,406.82,309.09
2016,3,25,14,30,333.0,319.0,1.6,21.0,556.0,412.74,311.88
2016,3,25,14,45,252.5,313.5,1.6,21.0,488.0,355.9,268.87
2016,3,25,15,0,172.0,308.0,1.6,21.0,420.0,312.39,236.57
2016,3,25,15,15,133.0,284.0,1.5,20.5,367.5,269.65,204.71
2016,3,25,15,30,94.0,260.0,1.4,20.0,315.0,237.9,181.54
2016,3,25,15,45,254.0,221.0,1.35,20.0,352.0,214.47,156.71
2016,3,25,16,0,414.0,182.0,1.3,20.0,389.0,180.41,123.45
2016,3,25,16,15,320.0,175.0,1.1,19.5,324.5,149.44,106.43
2016,3,25,16,30,226.0,168.0,0.9,19.0,260.0,121.44,99.47
2016,3,25,16,45,198.0,150.0,0.75,18.5,222.5,115.34,94.76
2016,3,25,17,0,170.0,132.0,0.6,18.0,185.0,102.54,84.08
2016,3,25,17,15,145.5,108.5,0.55,17.0,148.0,85.84,69.92
2016,3,25,17,30,121.0,85.0,0.5,16.0,111.0,68.59,54.88
2016,3,25,17,45,87.0,62.0,0.5,15.5,78.0,51.14,39.15
2016,3,25,18,0,53.0,39.0,0.5,15.0,45.0,33.14,22.56
2016,3,25,18,15,26.5,19.5,0.5,14.5,22.5,17.18,2.48
2016,3,25,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,10.0,1.05,7.5,10.0,9.53,0.0
2016,3,26,6,30,0.0,20.0,1.2,8.0,20.0,20.83,0.0
2016,3,26,6,45,137.0,38.5,1.35,8.5,59.0,136.31,106.2
2016,3,26,7,0,274.0,57.0,1.5,9.0,98.0,250.0,206.88
2016,3,26,7,15,351.5,72.5,1.55,9.5,147.5,324.57,272.12
2016,3,26,7,30,429.0,88.0,1.6,10.0,197.0,404.81,339.77
2016,3,26,7,45,485.0,99.0,1.65,10.5,249.0,469.6,392.42
2016,3,26,8,0,541.0,110.0,1.7,11.0,301.0,537.08,445.2
2016,3,26,8,15,580.5,119.0,1.65,11.5,352.5,596.48,489.07
2016,3,26,8,30,620.0,128.0,1.6,12.0,404.0,652.59,528.99
2016,3,26,8,45,649.5,134.5,1.55,12.5,453.5,697.7,559.28
2016,3,26,9,0,679.0,141.0,1.5,13.0,503.0,741.65,587.55
2016,3,26,9,15,701.0,146.5,1.45,13.5,548.0,776.74,608.82
2016,3,26,9,30,723.0,152.0,1.4,14.0,593.0,809.81,628.34
2016,3,26,9,45,389.0,224.0,1.35,14.5,463.0,600.43,470.39
2016,3,26,10,0,55.0,296.0,1.3,15.0,333.0,351.02,274.66
2016,3,26,10,15,54.0,311.5,1.25,15.0,349.5,363.84,285.11
2016,3,26,10,30,53.0,327.0,1.2,15.0,366.0,376.26,293.65
2016,3,26,10,45,65.0,348.0,1.15,15.5,398.0,405.42,314.52
2016,3,26,11,0,77.0,369.0,1.1,16.0,430.0,433.77,334.36
2016,3,26,11,15,78.0,377.5,1.05,16.0,440.0,438.95,337.3
2016,3,26,11,30,79.0,386.0,1.0,16.0,450.0,443.7,340.14
2016,3,26,11,45,111.0,401.0,0.95,16.5,492.5,479.99,366.13
2016,3,26,12,0,143.0,416.0,0.9,17.0,535.0,519.48,393.55
2016,3,26,12,15,256.5,399.0,0.8,17.0,612.5,587.52,443.05
2016,3,26,12,30,370.0,382.0,0.7,17.0,690.0,644.21,482.7
2016,3,26,12,45,289.5,397.0,0.65,17.0,637.0,582.6,436.73
2016,3,26,13,0,209.0,412.0,0.6,17.0,584.0,524.14,393.94
2016,3,26,13,15,229.5,401.5,0.55,17.0,587.5,515.54,388.17
2016,3,26,13,30,250.0,391.0,0.5,17.0,591.0,503.52,379.27
2016,3,26,13,45,199.0,383.5,0.5,17.0,540.0,454.06,343.08
2016,3,26,14,0,148.0,376.0,0.5,17.0,489.0,407.02,308.77
2016,3,26,14,15,153.0,361.0,0.45,16.5,474.0,385.43,293.38
2016,3,26,14,30,158.0,346.0,0.4,16.0,459.0,363.35,277.11
2016,3,26,14,45,110.5,317.0,0.4,16.0,394.5,315.14,241.32
2016,3,26,15,0,63.0,288.0,0.4,16.0,330.0,267.16,205.89
2016,3,26,15,15,33.0,231.5,0.4,16.0,253.5,208.51,161.73
2016,3,26,15,30,3.0,175.0,0.4,16.0,177.0,158.25,123.66
2016,3,26,15,45,1.5,163.0,0.4,16.0,164.0,146.57,114.97
2016,3,26,16,0,0.0,151.0,0.4,16.0,151.0,135.05,106.16
2016,3,26,16,15,0.0,101.5,0.4,15.5,101.5,93.09,72.41
2016,3,26,16,30,0.0,52.0,0.4,15.0,52.0,48.33,37.34
2016,3,26,16,45,0.0,44.0,0.4,14.5,44.0,40.87,30.99
2016,3,26,17,0,0.0,36.0,0.4,14.0,36.0,33.42,24.46
2016,3,26,17,15,0.0,28.5,0.4,13.5,28.5,26.44,18.23
2016,3,26,17,30,0.0,21.0,0.4,13.0,21.0,19.46,11.91
2016,3,26,17,45,0.0,14.5,0.4,13.0,14.5,13.43,6.33
2016,3,26,18,0,0.0,8.0,0.4,13.0,8.0,7.4,0.75
2016,3,26,18,15,0.0,4.0,0.45,13.0,4.0,3.7,0.0
2016,3,26,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.35,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.4,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,3.0,0.5,11.0,3.0,2.77,0.0
2016,3,27,7,0,0.0,5.0,0.6,11.0,5.0,4.62,0.0
2016,3,27,7,15,0.0,7.5,0.6,11.0,7.5,6.94,0.38
2016,3,27,7,30,0.0,10.0,0.6,11.0,10.0,9.26,2.44
2016,3,27,7,45,0.0,13.0,0.6,11.5,13.0,12.05,4.86
2016,3,27,8,0,0.0,16.0,0.6,12.0,16.0,14.83,7.25
2016,3,27,8,15,0.0,17.5,0.6,12.0,17.5,16.23,8.42
2016,3,27,8,30,0.0,19.0,0.6,12.0,19.0,17.63,9.59
2016,3,27,8,45,0.0,62.5,0.65,12.0,62.5,58.15,44.14
2016,3,27,9,0,0.0,106.0,0.7,12.0,106.0,99.64,78.72
2016,3,27,9,15,0.0,128.0,0.75,12.0,128.0,121.16,96.16
2016,3,27,9,30,0.0,150.0,0.8,12.0,150.0,142.65,113.44
2016,3,27,9,45,0.0,145.5,0.85,12.5,145.5,137.74,108.89
2016,3,27,10,0,0.0,141.0,0.9,13.0,141.0,133.04,104.65
2016,3,27,10,15,4.5,180.0,0.85,13.0,183.5,174.88,138.33
2016,3,27,10,30,9.0,219.0,0.8,13.0,226.0,216.71,171.23
2016,3,27,10,45,6.5,198.5,0.8,13.0,204.0,193.79,152.57
2016,3,27,11,0,4.0,178.0,0.8,13.0,182.0,171.35,134.57
2016,3,27,11,15,12.5,240.0,0.75,13.0,251.0,237.97,187.27
2016,3,27,11,30,21.0,302.0,0.7,13.0,320.0,304.09,237.78
2016,3,27,11,45,16.0,271.5,0.7,13.5,285.5,269.24,209.96
2016,3,27,12,0,11.0,241.0,0.7,14.0,251.0,235.13,183.27
2016,3,27,12,15,10.0,229.0,0.7,14.0,238.0,222.19,173.34
2016,3,27,12,30,9.0,217.0,0.7,14.0,225.0,209.42,163.41
2016,3,27,12,45,9.5,223.0,0.75,14.0,231.0,214.58,167.6
2016,3,27,13,0,10.0,229.0,0.8,14.0,237.0,219.59,171.59
2016,3,27,13,15,5.0,162.0,0.9,14.0,166.0,153.92,119.88
2016,3,27,13,30,0.0,95.0,1.0,14.0,95.0,88.68,67.53
2016,3,27,13,45,4.5,159.5,1.1,14.0,163.5,150.45,117.82
2016,3,27,14,0,9.0,224.0,1.2,14.0,232.0,210.3,165.46
2016,3,27,14,15,4.5,178.5,1.15,14.0,182.5,166.52,130.59
2016,3,27,14,30,0.0,133.0,1.1,14.0,133.0,123.17,95.99
2016,3,27,14,45,0.0,101.0,1.05,14.0,101.0,94.07,72.54
2016,3,27,15,0,0.0,69.0,1.0,14.0,69.0,64.29,48.18
2016,3,27,15,15,0.0,81.5,1.0,13.5,81.5,75.95,58.15
2016,3,27,15,30,0.0,94.0,1.0,13.0,94.0,87.53,68.06
2016,3,27,15,45,0.0,74.0,1.0,13.0,74.0,68.9,52.68
2016,3,27,16,0,0.0,54.0,1.0,13.0,54.0,50.22,37.14
2016,3,27,16,15,0.0,64.0,0.95,13.0,64.0,59.54,45.2
2016,3,27,16,30,0.0,74.0,0.9,13.0,74.0,68.87,55.92
2016,3,27,16,45,0.0,64.0,0.85,13.0,64.0,59.52,47.78
2016,3,27,17,0,0.0,54.0,0.8,13.0,54.0,50.19,39.56
2016,3,27,17,15,0.0,43.5,0.7,12.5,43.5,40.4,30.86
2016,3,27,17,30,0.0,33.0,0.6,12.0,33.0,30.63,22.01
2016,3,27,17,45,0.0,23.5,0.55,12.0,23.5,21.79,13.84
2016,3,27,18,0,0.0,14.0,0.5,12.0,14.0,12.97,5.63
2016,3,27,18,15,0.0,7.0,0.5,12.0,7.0,6.48,0.0
2016,3,27,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,28,6,15,87.0,10.0,1.0,11.0,14.5,47.39,0.0
2016,3,28,6,30,174.0,20.0,1.1,11.0,29.0,129.5,54.88
2016,3,28,6,45,308.0,32.0,1.2,11.5,72.0,229.78,182.15
2016,3,28,7,0,442.0,44.0,1.3,12.0,115.0,332.77,272.96
2016,3,28,7,15,221.0,64.0,1.35,12.5,99.5,235.64,195.47
2016,3,28,7,30,0.0,84.0,1.4,13.0,84.0,83.63,65.74
2016,3,28,7,45,2.0,104.0,1.5,14.0,105.0,105.01,83.84
2016,3,28,8,0,4.0,124.0,1.6,15.0,126.0,126.31,101.15
2016,3,28,8,15,107.0,158.5,1.65,15.5,207.5,262.26,214.74
2016,3,28,8,30,210.0,193.0,1.7,16.0,289.0,383.78,311.79
2016,3,28,8,45,529.0,139.0,1.8,16.5,416.5,604.57,485.37
2016,3,28,9,0,848.0,85.0,1.9,17.0,544.0,817.25,636.68
2016,3,28,9,15,868.0,88.0,1.95,17.0,592.0,844.61,652.2
2016,3,28,9,30,888.0,91.0,2.0,17.0,640.0,876.31,672.61
2016,3,28,9,45,905.5,92.5,2.05,17.5,684.0,901.45,687.1
2016,3,28,10,0,923.0,94.0,2.1,18.0,728.0,923.66,699.65
2016,3,28,10,15,934.0,95.5,2.1,18.0,763.5,936.98,707.05
2016,3,28,10,30,945.0,97.0,2.1,18.0,799.0,946.92,712.39
2016,3,28,10,45,952.5,99.0,2.1,18.0,827.5,950.83,713.87
2016,3,28,11,0,960.0,101.0,2.1,18.0,856.0,951.15,713.17
2016,3,28,11,15,965.0,102.0,2.1,18.0,876.0,944.66,708.12
2016,3,28,11,30,970.0,103.0,2.1,18.0,896.0,934.62,700.91
2016,3,28,11,45,970.5,104.5,2.1,18.0,907.0,917.79,689.32
2016,3,28,12,0,971.0,106.0,2.1,18.0,918.0,897.63,675.63
2016,3,28,12,15,972.0,106.0,2.05,18.0,920.5,873.15,658.64
2016,3,28,12,30,973.0,106.0,2.0,18.0,923.0,845.56,639.61
2016,3,28,12,45,970.0,107.0,2.0,18.0,916.5,812.96,617.62
2016,3,28,13,0,967.0,108.0,2.0,18.0,910.0,777.71,593.74
2016,3,28,13,15,963.5,107.0,2.0,18.0,895.5,737.82,564.79
2016,3,28,13,30,960.0,106.0,2.0,18.0,881.0,695.7,533.41
2016,3,28,13,45,954.0,105.5,2.0,18.0,857.5,650.51,499.03
2016,3,28,14,0,948.0,105.0,2.0,18.0,834.0,603.65,462.52
2016,3,28,14,15,939.5,103.5,1.95,18.0,803.5,553.25,422.16
2016,3,28,14,30,931.0,102.0,1.9,18.0,773.0,501.85,379.94
2016,3,28,14,45,920.5,99.5,1.9,18.0,735.5,448.07,334.9
2016,3,28,15,0,910.0,97.0,1.9,18.0,698.0,393.94,288.39
2016,3,28,15,15,895.0,94.5,1.8,17.5,654.0,338.41,240.24
2016,3,28,15,30,880.0,92.0,1.7,17.0,610.0,277.32,187.37
2016,3,28,15,45,860.5,88.5,1.65,17.0,561.0,221.33,139.19
2016,3,28,16,0,841.0,85.0,1.6,17.0,512.0,166.99,95.56
2016,3,28,16,15,813.0,81.5,1.45,16.5,459.0,113.94,60.45
2016,3,28,16,30,785.0,78.0,1.3,16.0,406.0,63.94,41.16
2016,3,28,16,45,747.5,72.5,1.2,15.5,351.0,52.13,40.76
2016,3,28,17,0,710.0,67.0,1.1,15.0,296.0,49.88,38.94
2016,3,28,17,15,651.5,60.5,1.0,14.0,241.0,42.4,32.43
2016,3,28,17,30,593.0,54.0,0.9,13.0,186.0,39.37,29.73
2016,3,28,17,45,500.5,44.5,0.85,12.0,134.5,33.53,24.29
2016,3,28,18,0,408.0,35.0,0.8,11.0,83.0,27.4,18.27
2016,3,28,18,15,204.0,17.5,0.8,10.5,41.5,13.37,3.15
2016,3,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,6,15,106.5,11.5,0.6,3.5,18.0,57.73,0.0
2016,3,29,6,30,213.0,23.0,0.7,4.0,36.0,154.23,84.86
2016,3,29,6,45,337.0,36.5,0.85,5.0,81.5,251.48,204.84
2016,3,29,7,0,461.0,50.0,1.0,6.0,127.0,352.45,294.61
2016,3,29,7,15,538.5,59.5,1.1,6.5,180.5,430.14,361.91
2016,3,29,7,30,616.0,69.0,1.2,7.0,234.0,512.59,430.17
2016,3,29,7,45,661.5,76.5,1.35,8.0,289.0,574.6,478.91
2016,3,29,8,0,707.0,84.0,1.5,9.0,344.0,637.79,526.07
2016,3,29,8,15,742.0,89.5,1.5,9.5,398.5,691.29,563.37
2016,3,29,8,30,777.0,95.0,1.5,10.0,453.0,744.41,599.26
2016,3,29,8,45,799.0,100.0,1.5,10.5,503.5,781.7,622.72
2016,3,29,9,0,821.0,105.0,1.5,11.0,554.0,821.36,647.56
2016,3,29,9,15,840.0,108.5,1.45,11.5,601.0,854.64,666.81
2016,3,29,9,30,859.0,112.0,1.4,12.0,648.0,885.43,684.05
2016,3,29,9,45,872.0,115.0,1.35,12.5,688.5,907.68,695.24
2016,3,29,10,0,885.0,118.0,1.3,13.0,729.0,926.89,704.38
2016,3,29,10,15,895.0,120.0,1.25,13.0,763.5,939.12,710.17
2016,3,29,10,30,905.0,122.0,1.2,13.0,798.0,941.28,709.43
2016,3,29,10,45,913.0,123.0,1.2,13.5,825.5,944.22,709.04
2016,3,29,11,0,921.0,124.0,1.2,14.0,853.0,943.76,706.53
2016,3,29,11,15,925.5,125.0,1.15,14.0,872.0,936.81,700.41
2016,3,29,11,30,930.0,126.0,1.1,14.0,891.0,926.45,692.28
2016,3,29,11,45,934.5,125.5,1.05,14.5,902.0,911.25,679.87
2016,3,29,12,0,939.0,125.0,1.0,15.0,913.0,892.75,665.52
2016,3,29,12,15,939.0,125.5,0.95,15.0,915.5,868.39,648.67
2016,3,29,12,30,939.0,126.0,0.9,15.0,918.0,841.06,629.98
2016,3,29,12,45,942.0,123.0,0.85,15.5,912.5,809.85,607.62
2016,3,29,13,0,945.0,120.0,0.8,16.0,907.0,775.8,583.34
2016,3,29,13,15,941.5,119.5,0.75,16.0,892.5,736.95,555.14
2016,3,29,13,30,938.0,119.0,0.7,16.0,878.0,695.93,524.93
2016,3,29,13,45,934.5,116.0,0.7,16.0,855.5,650.73,491.8
2016,3,29,14,0,931.0,113.0,0.7,16.0,833.0,603.75,456.48
2016,3,29,14,15,922.5,111.5,0.65,16.0,802.5,554.01,417.57
2016,3,29,14,30,914.0,110.0,0.6,16.0,772.0,503.3,376.85
2016,3,29,14,45,904.5,107.0,0.6,16.0,734.5,450.21,333.57
2016,3,29,15,0,895.0,104.0,0.6,16.0,697.0,396.73,288.67
2016,3,29,15,15,879.5,101.5,0.55,16.0,653.5,336.09,237.22
2016,3,29,15,30,864.0,99.0,0.5,16.0,610.0,281.43,189.86
2016,3,29,15,45,844.5,95.0,0.5,16.0,561.5,225.82,142.77
2016,3,29,16,0,825.0,91.0,0.5,16.0,513.0,171.9,99.83
2016,3,29,16,15,797.0,87.0,0.45,15.5,460.0,119.28,64.84
2016,3,29,16,30,769.0,83.0,0.4,15.0,407.0,69.75,44.81
2016,3,29,16,45,730.5,77.5,0.4,15.0,352.0,50.72,39.6
2016,3,29,17,0,692.0,72.0,0.4,15.0,297.0,48.97,38.17
2016,3,29,17,15,633.5,65.0,0.45,14.0,242.0,45.86,35.55
2016,3,29,17,30,575.0,58.0,0.5,13.0,187.0,42.6,32.65
2016,3,29,17,45,483.0,48.0,0.55,12.5,136.0,36.47,26.89
2016,3,29,18,0,391.0,38.0,0.6,12.0,85.0,30.04,20.55
2016,3,29,18,15,195.5,19.0,0.55,11.5,42.5,14.61,4.5
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,6,15,99.0,12.5,0.65,3.5,19.0,55.78,0.0
2016,3,30,6,30,198.0,25.0,0.7,4.0,38.0,150.86,94.19
2016,3,30,6,45,326.0,38.5,0.75,5.0,83.5,249.17,203.92
2016,3,30,7,0,454.0,52.0,0.8,6.0,129.0,352.58,294.61
2016,3,30,7,15,530.0,61.0,0.8,7.0,182.5,428.84,359.04
2016,3,30,7,30,606.0,70.0,0.8,8.0,236.0,509.67,423.8
2016,3,30,7,45,660.5,76.0,0.85,9.0,292.0,575.85,474.35
2016,3,30,8,0,715.0,82.0,0.9,10.0,348.0,643.83,523.18
2016,3,30,8,15,749.0,87.0,1.0,10.5,402.0,696.26,559.75
2016,3,30,8,30,783.0,92.0,1.1,11.0,456.0,744.4,592.44
2016,3,30,8,45,808.0,96.0,1.2,12.0,507.5,787.34,619.66
2016,3,30,9,0,833.0,100.0,1.3,13.0,559.0,828.56,645.16
2016,3,30,9,15,850.5,103.0,1.3,13.5,605.0,860.2,663.5
2016,3,30,9,30,868.0,106.0,1.3,14.0,651.0,889.3,680.0
2016,3,30,9,45,878.0,110.0,1.3,14.5,691.0,910.19,690.84
2016,3,30,10,0,888.0,114.0,1.3,15.0,731.0,927.94,699.67
2016,3,30,10,15,897.5,116.0,1.3,15.0,764.5,932.86,701.39
2016,3,30,10,30,907.0,118.0,1.3,15.0,798.0,941.58,705.95
2016,3,30,10,45,909.5,121.5,1.35,15.5,823.5,942.28,704.77
2016,3,30,11,0,912.0,125.0,1.4,16.0,849.0,939.56,701.57
2016,3,30,11,15,915.5,125.5,1.4,16.0,867.0,931.26,695.43
2016,3,30,11,30,919.0,126.0,1.4,16.0,885.0,919.65,687.3
2016,3,30,11,45,917.5,128.5,1.45,16.5,894.0,902.5,675.09
2016,3,30,12,0,916.0,131.0,1.5,17.0,903.0,882.24,660.93
2016,3,30,12,15,915.5,131.0,1.5,17.0,904.0,857.43,644.38
2016,3,30,12,30,915.0,131.0,1.5,17.0,905.0,829.77,625.95
2016,3,30,12,45,908.5,132.5,1.55,17.5,897.0,796.34,602.96
2016,3,30,13,0,902.0,134.0,1.6,18.0,889.0,760.66,577.79
2016,3,30,13,15,897.0,133.0,1.6,18.0,873.5,721.71,549.62
2016,3,30,13,30,892.0,132.0,1.6,18.0,858.0,680.83,519.5
2016,3,30,13,45,876.5,135.0,1.6,18.0,832.5,634.15,484.45
2016,3,30,14,0,861.0,138.0,1.6,18.0,807.0,587.48,448.56
2016,3,30,14,15,850.5,136.0,1.6,17.5,776.0,538.51,410.89
2016,3,30,14,30,840.0,134.0,1.6,17.0,745.0,489.01,371.56
2016,3,30,14,45,642.5,196.0,1.6,17.0,649.5,414.35,313.23
2016,3,30,15,0,445.0,258.0,1.6,17.0,554.0,359.93,271.57
2016,3,30,15,15,523.5,212.5,1.55,16.5,539.5,319.76,236.51
2016,3,30,15,30,602.0,167.0,1.5,16.0,525.0,270.82,192.75
2016,3,30,15,45,608.5,149.5,1.5,16.0,486.0,222.48,151.12
2016,3,30,16,0,615.0,132.0,1.5,16.0,447.0,173.41,110.72
2016,3,30,16,15,584.0,124.5,1.35,15.5,399.0,128.89,80.35
2016,3,30,16,30,553.0,117.0,1.2,15.0,351.0,87.93,61.41
2016,3,30,16,45,492.0,114.0,1.1,15.0,302.0,78.37,63.92
2016,3,30,17,0,431.0,111.0,1.0,15.0,253.0,78.42,64.11
2016,3,30,17,15,383.0,96.0,0.9,14.0,205.0,69.46,56.45
2016,3,30,17,30,335.0,81.0,0.8,13.0,157.0,60.01,48.11
2016,3,30,17,45,261.5,63.0,0.75,12.5,113.0,47.66,36.79
2016,3,30,18,0,188.0,45.0,0.7,12.0,69.0,34.71,24.66
2016,3,30,18,15,94.0,26.0,0.7,11.5,38.0,21.54,9.96
2016,3,30,18,30,0.0,7.0,0.7,11.0,7.0,6.67,0.0
2016,3,30,18,45,0.0,3.5,0.75,11.0,3.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,12.5,0.95,9.5,13.5,17.28,0.0
2016,3,31,6,30,24.0,25.0,1.2,10.0,27.0,40.58,23.0
2016,3,31,6,45,73.5,47.5,1.45,11.0,59.0,105.6,83.14
2016,3,31,7,0,123.0,70.0,1.7,12.0,91.0,163.47,134.13
2016,3,31,7,15,158.0,92.0,1.75,12.5,129.5,214.34,178.37
2016,3,31,7,30,193.0,114.0,1.8,13.0,168.0,278.07,231.79
2016,3,31,7,45,234.5,129.5,1.9,13.5,208.5,329.18,273.83
2016,3,31,8,0,276.0,145.0,2.0,14.0,249.0,382.75,316.68
2016,3,31,8,15,161.5,167.0,2.05,14.5,230.5,314.56,258.27
2016,3,31,8,30,47.0,189.0,2.1,15.0,212.0,238.74,193.1
2016,3,31,8,45,63.5,216.0,2.15,16.0,250.0,281.31,226.47
2016,3,31,9,0,80.0,243.0,2.2,17.0,288.0,324.0,258.76
2016,3,31,9,15,155.0,266.5,2.25,17.0,362.0,425.47,338.37
2016,3,31,9,30,230.0,290.0,2.3,17.0,436.0,515.66,407.08
2016,3,31,9,45,169.0,310.5,2.4,17.5,421.0,483.21,378.86
2016,3,31,10,0,108.0,331.0,2.5,18.0,406.0,436.43,340.69
2016,3,31,10,15,122.0,350.0,2.5,18.0,439.0,477.86,371.45
2016,3,31,10,30,136.0,369.0,2.5,18.0,472.0,506.28,391.91
2016,3,31,10,45,131.0,382.0,2.55,18.5,484.0,510.45,393.34
2016,3,31,11,0,126.0,395.0,2.6,19.0,496.0,513.89,394.43
2016,3,31,11,15,197.0,400.5,2.55,19.0,562.0,575.26,440.55
2016,3,31,11,30,268.0,406.0,2.5,19.0,628.0,641.5,488.73
2016,3,31,11,45,248.0,415.5,2.5,19.5,623.0,623.22,473.26
2016,3,31,12,0,228.0,425.0,2.5,20.0,618.0,599.37,454.56
2016,3,31,12,15,133.5,395.0,2.45,20.0,508.5,485.1,369.68
2016,3,31,12,30,39.0,365.0,2.4,20.0,399.0,373.1,284.92
2016,3,31,12,45,43.0,368.5,2.4,20.5,405.5,374.99,286.33
2016,3,31,13,0,47.0,372.0,2.4,21.0,412.0,376.33,286.86
2016,3,31,13,15,33.0,333.0,2.3,21.0,361.0,327.26,249.91
2016,3,31,13,30,19.0,294.0,2.2,21.0,310.0,281.98,215.7
2016,3,31,13,45,36.0,320.5,2.15,21.0,349.0,309.91,237.3
2016,3,31,14,0,53.0,347.0,2.1,21.0,388.0,337.01,257.74
2016,3,31,14,15,32.0,288.0,1.95,20.5,312.5,271.74,208.6
2016,3,31,14,30,11.0,229.0,1.8,20.0,237.0,213.22,164.26
2016,3,31,14,45,26.5,254.5,1.65,20.0,272.5,233.76,180.33
2016,3,31,15,0,42.0,280.0,1.5,20.0,308.0,255.13,196.49
2016,3,31,15,15,131.5,275.5,1.4,19.5,355.5,265.87,202.81
2016,3,31,15,30,221.0,271.0,1.3,19.0,403.0,272.43,204.55
2016,3,31,15,45,128.5,237.5,1.2,19.0,313.0,214.43,162.17
2016,3,31,16,0,36.0,204.0,1.1,19.0,223.0,174.08,134.6
2016,3,31,16,15,18.0,141.5,1.05,18.5,151.0,127.64,99.0
2016,3,31,16,30,0.0,79.0,1.0,18.0,79.0,73.52,55.88
2016,3,31,16,45,0.0,68.5,1.0,18.0,68.5,63.73,50.43
2016,3,31,17,0,0.0,58.0,1.0,18.0,58.0,53.92,41.98
2016,3,31,17,15,0.0,47.0,0.95,17.5,47.0,43.66,33.07
2016,3,31,17,30,0.0,36.0,0.9,17.0,36.0,33.42,24.0
2016,3,31,17,45,0.0,26.0,0.9,17.0,26.0,24.12,15.57
2016,3,31,18,0,0.0,16.0,0.9,17.0,16.0,14.82,7.12
2016,3,31,18,15,0.0,9.0,0.85,16.5,9.0,8.33,0.48
2016,3,31,18,30,0.0,2.0,0.8,16.0,2.0,1.91,0.0
2016,3,31,18,45,0.0,1.0,0.8,16.0,1.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.5,1.95,17.0,6.5,6.2,0.0
2016,4,1,6,30,0.0,13.0,2.0,17.0,13.0,12.05,3.03
2016,4,1,6,45,0.0,29.0,2.15,17.0,29.0,26.93,16.52
2016,4,1,7,0,0.0,45.0,2.3,17.0,45.0,42.5,30.04
2016,4,1,7,15,0.0,63.5,2.35,17.0,63.5,61.45,46.29
2016,4,1,7,30,0.0,82.0,2.4,17.0,82.0,80.08,62.07
2016,4,1,7,45,0.0,102.5,2.5,17.5,102.5,100.74,79.13
2016,4,1,8,0,0.0,123.0,2.6,18.0,123.0,121.19,95.65
2016,4,1,8,15,0.0,76.0,2.6,18.0,76.0,70.74,53.63
2016,4,1,8,30,0.0,29.0,2.6,18.0,29.0,26.93,16.97
2016,4,1,8,45,13.5,122.0,2.65,18.5,129.5,127.0,99.94
2016,4,1,9,0,27.0,215.0,2.7,19.0,230.0,234.91,186.09
2016,4,1,9,15,14.5,194.0,2.7,19.5,202.5,200.5,157.28
2016,4,1,9,30,2.0,173.0,2.7,20.0,175.0,167.23,129.8
2016,4,1,9,45,1.0,158.5,2.7,20.5,159.5,151.31,116.63
2016,4,1,10,0,0.0,144.0,2.7,21.0,144.0,135.88,103.91
2016,4,1,10,15,1.0,150.0,2.7,21.0,151.0,142.4,108.93
2016,4,1,10,30,2.0,156.0,2.7,21.0,158.0,148.9,113.9
2016,4,1,10,45,1.0,144.0,2.7,21.5,145.0,136.29,103.53
2016,4,1,11,0,0.0,132.0,2.7,22.0,132.0,123.84,93.38
2016,4,1,11,15,5.0,179.5,2.6,22.0,184.0,173.36,132.25
2016,4,1,11,30,10.0,227.0,2.5,22.0,236.0,222.63,170.25
2016,4,1,11,45,11.0,235.0,2.4,22.0,244.5,230.38,175.93
2016,4,1,12,0,12.0,243.0,2.3,22.0,253.0,237.96,181.58
2016,4,1,12,15,12.5,252.0,2.25,22.0,263.0,245.9,187.53
2016,4,1,12,30,13.0,261.0,2.2,22.0,273.0,253.64,193.34
2016,4,1,12,45,100.0,344.5,2.15,22.0,429.0,397.18,302.88
2016,4,1,13,0,187.0,428.0,2.1,22.0,585.0,525.92,396.64
2016,4,1,13,15,125.0,404.0,2.1,22.0,508.0,451.21,340.77
2016,4,1,13,30,63.0,380.0,2.1,22.0,431.0,383.21,290.29
2016,4,1,13,45,58.0,364.5,2.15,22.0,411.0,360.73,274.08
2016,4,1,14,0,53.0,349.0,2.2,22.0,391.0,338.87,258.02
2016,4,1,14,15,49.5,332.5,2.15,22.0,370.5,317.55,242.16
2016,4,1,14,30,46.0,316.0,2.1,22.0,350.0,296.75,226.61
2016,4,1,14,45,23.0,236.5,2.05,22.0,254.0,222.89,170.63
2016,4,1,15,0,0.0,157.0,2.0,22.0,158.0,143.98,109.85
2016,4,1,15,15,3.5,173.5,1.9,21.5,176.5,158.69,122.02
2016,4,1,15,30,7.0,190.0,1.8,21.0,195.0,172.16,133.03
2016,4,1,15,45,3.5,157.5,1.75,21.0,160.0,142.82,110.18
2016,4,1,16,0,0.0,125.0,1.7,21.0,125.0,113.93,87.55
2016,4,1,16,15,3.5,136.0,1.65,20.5,137.5,122.2,94.63
2016,4,1,16,30,7.0,147.0,1.6,20.0,150.0,128.6,100.32
2016,4,1,16,45,3.5,128.5,1.55,20.0,130.0,112.53,91.88
2016,4,1,17,0,0.0,110.0,1.5,20.0,110.0,96.93,78.74
2016,4,1,17,15,0.0,89.5,1.4,19.5,89.5,79.65,64.04
2016,4,1,17,30,0.0,69.0,1.3,19.0,69.0,62.17,48.83
2016,4,1,17,45,0.0,50.5,1.2,19.0,50.5,46.06,34.45
2016,4,1,18,0,0.0,32.0,1.1,19.0,32.0,29.73,19.75
2016,4,1,18,15,0.0,18.5,1.1,18.5,18.5,17.17,7.23
2016,4,1,18,30,0.0,5.0,1.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,1.1,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,6,45,0.0,1.0,1.15,12.5,1.0,0.92,0.0
2016,4,2,7,0,0.0,2.0,1.3,13.0,2.0,1.85,0.0
2016,4,2,7,15,0.0,3.5,1.3,13.0,3.5,3.24,0.0
2016,4,2,7,30,0.0,5.0,1.3,13.0,5.0,4.63,0.0
2016,4,2,7,45,0.0,40.5,1.35,13.0,40.5,37.61,26.82
2016,4,2,8,0,0.0,76.0,1.4,13.0,76.0,70.89,55.1
2016,4,2,8,15,0.0,79.0,1.35,13.0,79.0,73.54,57.11
2016,4,2,8,30,0.0,82.0,1.3,13.0,82.0,76.36,59.27
2016,4,2,8,45,0.0,64.0,1.3,13.5,64.0,59.56,44.85
2016,4,2,9,0,0.0,46.0,1.3,14.0,46.0,42.79,30.55
2016,4,2,9,15,11.0,143.0,1.3,14.0,150.0,145.39,115.81
2016,4,2,9,30,22.0,240.0,1.3,14.0,254.0,253.6,202.14
2016,4,2,9,45,85.0,290.5,1.35,14.5,350.5,374.25,296.46
2016,4,2,10,0,148.0,341.0,1.4,15.0,447.0,495.72,387.26
2016,4,2,10,15,314.5,316.5,1.5,15.5,553.0,626.91,485.81
2016,4,2,10,30,481.0,292.0,1.6,16.0,659.0,757.18,579.57
2016,4,2,10,45,409.5,333.0,1.7,16.5,653.0,719.44,548.73
2016,4,2,11,0,338.0,374.0,1.8,17.0,647.0,690.59,525.46
2016,4,2,11,15,625.5,250.0,1.9,17.0,768.5,819.78,623.92
2016,4,2,11,30,913.0,126.0,2.0,17.0,890.0,921.89,694.55
2016,4,2,11,45,925.0,121.5,2.1,17.5,903.5,909.26,684.3
2016,4,2,12,0,937.0,117.0,2.2,18.0,917.0,893.18,673.01
2016,4,2,12,15,938.5,117.0,2.25,18.0,920.0,869.54,657.44
2016,4,2,12,30,940.0,117.0,2.3,18.0,923.0,842.89,639.83
2016,4,2,12,45,945.5,113.0,2.35,18.0,918.5,812.58,619.64
2016,4,2,13,0,951.0,109.0,2.4,18.0,914.0,779.31,597.28
2016,4,2,13,15,948.0,108.5,2.45,18.0,899.5,740.6,569.85
2016,4,2,13,30,945.0,108.0,2.5,18.0,885.0,699.68,539.43
2016,4,2,13,45,943.5,105.0,2.55,18.0,863.5,655.41,505.86
2016,4,2,14,0,942.0,102.0,2.6,18.0,842.0,609.19,469.9
2016,4,2,14,15,934.5,100.5,2.6,17.5,811.5,559.49,430.89
2016,4,2,14,30,927.0,99.0,2.6,17.0,781.0,508.72,389.77
2016,4,2,14,45,919.0,96.0,2.6,17.0,744.5,455.67,344.9
2016,4,2,15,0,911.0,93.0,2.6,17.0,708.0,402.07,298.37
2016,4,2,15,15,897.0,91.0,2.55,16.5,664.5,347.15,250.33
2016,4,2,15,30,883.0,89.0,2.5,16.0,621.0,292.72,202.13
2016,4,2,15,45,866.5,85.0,2.5,16.0,573.0,236.96,153.23
2016,4,2,16,0,850.0,81.0,2.5,16.0,525.0,175.64,102.45
2016,4,2,16,15,825.0,77.5,2.4,15.5,472.5,122.15,64.56
2016,4,2,16,30,800.0,74.0,2.3,15.0,420.0,71.37,40.45
2016,4,2,16,45,763.0,70.0,2.2,14.5,365.0,49.44,38.49
2016,4,2,17,0,726.0,66.0,2.1,14.0,310.0,48.35,37.71
2016,4,2,17,15,672.0,60.0,2.0,13.5,255.0,45.46,35.24
2016,4,2,17,30,618.0,54.0,1.9,13.0,200.0,38.74,29.19
2016,4,2,17,45,528.0,46.0,1.8,12.5,148.0,34.19,24.91
2016,4,2,18,0,438.0,38.0,1.7,12.0,96.0,29.47,20.23
2016,4,2,18,15,281.5,25.5,1.7,11.5,56.0,20.21,10.25
2016,4,2,18,30,125.0,13.0,1.7,11.0,16.0,12.39,0.0
2016,4,2,18,45,62.5,6.5,1.7,10.5,8.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,15.0,1.25,0.5,29.0,89.08,0.0
2016,4,3,6,30,326.0,30.0,1.4,1.0,58.0,230.7,179.32
2016,4,3,6,45,443.0,40.5,1.55,1.5,107.5,321.26,270.98
2016,4,3,7,0,560.0,51.0,1.7,2.0,157.0,421.84,361.0
2016,4,3,7,15,627.0,58.0,1.7,2.5,212.5,495.04,424.46
2016,4,3,7,30,694.0,65.0,1.7,3.0,268.0,571.97,487.83
2016,4,3,7,45,739.0,70.0,1.75,3.5,324.5,629.86,532.65
2016,4,3,8,0,784.0,75.0,1.8,4.0,381.0,693.17,579.4
2016,4,3,8,15,813.5,79.0,1.75,4.5,436.0,743.64,613.92
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,793.15,646.7
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,833.94,672.75
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,872.75,696.95
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,895.62,708.87
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,922.8,723.86
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,943.83,734.37
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,961.72,742.74
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,972.14,746.08
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,979.11,747.29
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,979.78,744.43
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,976.89,739.44
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,968.16,730.79
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,955.92,720.07
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,938.51,706.13
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,917.76,690.21
