Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,892.06,672.4
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,863.3,652.65
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,830.1,629.56
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,794.11,604.57
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,753.34,576.66
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,710.37,545.34
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,664.2,510.0
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,616.39,472.64
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,566.12,432.9
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,514.81,391.25
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,460.83,346.07
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,406.61,299.53
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,350.67,251.04
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,295.28,202.45
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,239.97,154.79
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,179.71,105.52
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,125.87,67.3
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,74.86,42.37
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,50.89,39.87
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,49.88,39.12
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,42.82,32.99
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,40.24,30.73
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,35.35,26.18
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,30.24,21.17
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,20.55,10.96
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,12.39,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,110.39,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,233.84,181.69
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,320.7,265.47
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,417.18,348.99
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,488.96,409.55
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,560.41,467.19
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,620.9,511.53
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,682.16,554.36
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,732.26,587.84
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,781.47,619.82
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,820.93,644.59
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,851.42,662.73
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,881.47,680.22
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,908.91,695.74
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,928.26,706.24
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,944.44,714.72
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,955.31,719.19
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,962.79,721.57
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,963.2,719.97
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,960.12,716.27
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,952.08,710.29
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,940.6,702.21
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,922.74,689.2
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,901.67,674.18
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,876.13,657.05
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,847.65,637.95
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,814.48,614.46
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,778.78,589.24
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,739.6,561.8
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,698.32,531.35
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,652.54,497.2
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,605.54,461.25
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,556.19,422.23
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,505.99,381.54
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,452.92,337.8
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,395.15,289.5
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,340.83,243.2
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,287.4,196.99
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,234.49,151.85
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,184.63,111.55
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,128.78,71.54
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,81.54,47.79
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,59.25,46.39
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,60.41,47.64
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,56.25,44.13
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,51.85,40.25
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,44.64,33.67
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,37.63,26.99
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,25.9,15.09
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,13.34,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,104.58,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,219.59,176.03
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,307.26,260.85
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,403.92,347.78
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,479.2,413.72
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,558.18,479.96
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,619.41,528.56
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,681.36,574.82
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,734.31,611.97
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,786.65,647.55
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,824.4,671.36
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,865.09,696.94
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,897.69,717.45
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,927.69,735.96
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,951.4,749.25
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,972.05,760.45
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,984.01,765.04
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,985.32,762.52
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,988.13,761.31
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,987.48,757.88
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,979.87,751.29
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,968.8,742.6
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,952.41,729.91
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,932.7,715.16
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,906.96,697.02
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,878.23,676.95
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,846.45,653.62
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,811.76,628.33
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,771.03,598.27
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,728.16,565.49
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,682.19,530.94
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,634.4,494.09
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,583.26,453.25
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,531.12,410.5
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,476.75,365.11
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,421.98,318.02
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,365.89,268.62
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,304.35,214.34
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,247.38,164.11
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,191.99,117.4
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,137.7,77.54
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,86.33,50.67
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,56.78,45.97
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,49.6,39.65
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,46.95,37.45
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,44.17,34.98
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,39.03,30.14
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,33.66,24.81
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,23.61,14.28
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,12.94,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,119.32,19.4
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,245.97,199.74
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,330.98,280.34
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,424.56,362.72
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,496.32,423.97
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,571.53,485.33
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,630.3,529.39
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,685.6,568.78
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,736.25,603.42
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,786.02,636.43
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,825.99,662.22
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,863.98,686.31
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,895.03,704.53
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,923.44,720.81
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,936.89,726.21
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,954.65,734.8
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,965.13,739.02
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,972.28,741.19
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,973.03,740.03
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,970.29,736.75
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,962.04,730.57
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,950.39,722.31
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,931.57,708.76
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,909.67,693.26
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,884.61,676.3
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,856.67,657.4
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,822.29,633.37
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,785.86,607.82
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,696.42,539.79
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,615.84,477.69
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,586.09,455.92
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,553.94,431.3
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,508.34,396.52
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,463.38,361.44
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,424.3,329.09
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,382.29,293.19
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,322.06,245.97
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,282.41,216.99
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,251.88,187.32
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,202.97,142.39
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,159.8,110.43
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,119.63,86.14
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,100.42,84.52
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,104.6,88.65
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,90.89,76.67
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,76.58,63.87
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,61.29,49.84
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,45.42,34.97
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,30.47,19.98
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,13.89,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,7.15,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,72.29,21.76
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,150.1,117.75
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,255.76,211.32
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,365.89,306.16
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,439.5,368.49
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,516.97,431.73
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,597.33,494.6
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,677.73,553.68
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,729.36,589.54
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,780.25,624.15
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,823.7,651.86
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,858.5,672.98
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,888.4,691.74
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,915.7,708.65
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,936.78,719.92
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,954.8,729.19
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,964.57,734.87
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,970.97,738.51
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,971.7,737.14
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,968.95,733.62
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,874.11,668.74
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,764.29,585.6
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,630.63,485.69
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,498.24,383.77
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,696.01,540.89
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,854.68,656.94
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,749.75,578.84
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,649.98,501.55
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,540.29,418.55
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,445.69,345.34
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,506.81,394.82
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,552.07,429.4
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,469.88,365.12
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,403.09,313.46
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,262.71,205.5
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,137.93,107.57
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,102.97,79.56
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,67.07,50.25
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,142.37,97.02
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,196.04,122.43
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,139.02,79.68
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,90.66,53.07
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,58.49,46.36
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,56.05,44.35
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,52.95,41.84
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,49.68,39.02
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,42.62,32.52
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,35.13,25.4
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,24.72,15.05
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,13.42,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,8.1,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,131.75,62.94
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,266.48,216.94
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,353.33,296.15
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,448.7,378.08
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,520.25,437.58
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,590.79,493.5
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,652.5,539.26
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,714.86,584.0
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,764.36,617.52
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,812.81,649.47
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,854.44,675.27
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,887.04,694.35
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,915.99,710.02
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,942.21,723.64
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,963.57,734.71
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,981.78,743.74
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,991.62,748.69
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,997.98,751.6
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,998.81,749.69
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,996.07,745.68
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,986.59,738.83
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,973.6,729.88
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,955.77,716.59
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,934.58,701.26
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,845.56,641.13
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,753.57,572.52
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,563.4,433.61
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,389.76,300.96
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,324.26,252.42
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,262.83,205.39
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,460.51,364.14
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,629.85,488.71
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,467.28,363.37
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,355.98,278.18
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,333.68,261.67
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,311.26,244.3
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,224.43,176.98
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,146.4,116.0
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,186.51,146.36
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,210.97,163.02
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,176.24,138.21
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,141.05,112.82
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,129.82,109.9
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,113.27,95.86
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,68.5,56.46
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,44.5,34.98
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,38.98,29.84
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,33.16,24.17
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,24.12,15.04
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,14.53,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,8.58,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,133.34,75.97
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,264.72,217.7
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,353.54,299.32
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,450.79,384.54
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,522.64,446.47
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,597.71,508.68
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,657.36,555.34
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,722.61,605.22
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,773.61,642.17
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,823.6,677.72
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,864.9,706.27
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,897.02,727.82
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,927.84,748.02
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,955.95,766.17
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,978.17,778.71
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,997.22,789.06
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,1007.42,794.21
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,1014.11,797.11
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,895.56,710.56
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,756.81,600.87
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,883.44,701.2
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,989.27,774.08
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,970.49,759.45
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,948.39,743.85
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,859.76,680.17
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,768.05,607.9
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,802.78,637.59
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,822.08,652.24
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,781.53,622.46
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,738.74,589.25
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,691.91,552.58
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,643.55,513.85
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,592.61,471.9
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,540.6,427.99
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,486.68,381.5
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,432.48,333.49
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,376.06,283.09
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,320.15,232.29
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,257.04,175.58
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,201.75,127.29
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,146.98,84.83
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,95.02,54.47
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,57.03,46.8
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,50.58,41.14
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,48.4,39.28
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,46.12,37.21
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,40.65,32.0
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,34.9,26.3
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,25.43,16.66
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,15.38,0.0
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,9.05,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,146.44,94.88
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,291.69,241.86
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,373.31,315.69
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,462.09,391.88
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,530.85,447.52
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,598.28,498.81
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,655.88,539.62
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,713.66,579.01
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,762.23,609.51
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,809.7,638.33
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,847.14,658.25
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,882.32,676.26
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,903.34,686.63
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,929.03,700.31
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,946.45,708.41
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,960.58,714.59
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,970.44,720.46
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,976.98,724.49
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,974.58,722.88
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,968.74,719.39
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,960.41,713.32
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,948.77,705.26
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,929.11,693.14
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,906.51,679.11
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,881.4,662.69
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,853.53,644.45
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,820.57,622.43
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,785.4,598.79
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,746.71,571.58
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,706.14,542.21
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,627.17,483.11
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,560.87,432.73
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,523.64,404.63
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,483.99,373.45
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,451.2,346.05
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,412.87,311.86
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,360.58,267.19
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,303.8,218.28
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,251.27,172.49
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,200.91,129.97
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,151.4,92.48
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,105.23,65.27
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,68.54,56.24
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,65.79,54.01
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,61.92,50.73
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,57.83,47.09
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,48.51,38.49
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,39.68,30.09
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,29.95,20.32
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,22.09,0.72
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,11.91,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.86,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,15.77,5.71
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,28.8,18.96
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,50.06,37.93
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,70.72,56.22
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,94.72,77.14
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,118.58,97.5
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,217.34,182.71
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,324.1,271.19
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,289.78,240.15
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,264.49,216.85
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,390.17,319.26
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,506.22,409.53
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,577.34,461.75
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,635.21,503.48
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,499.23,395.49
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,360.93,284.16
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,414.52,325.45
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,467.28,364.42
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,478.7,371.51
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,489.54,378.41
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,718.77,554.67
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,910.28,690.43
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,897.62,678.73
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,881.83,667.01
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,858.15,650.43
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,831.86,632.18
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,730.97,556.11
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,638.24,484.35
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,572.24,435.66
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,513.81,391.76
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,452.27,346.05
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,399.53,306.47
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,432.22,332.1
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,460.02,351.83
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,413.57,315.52
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,370.38,281.83
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,346.75,257.9
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,304.9,216.15
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,250.92,176.86
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,221.54,160.41
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,170.54,116.03
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,113.12,72.4
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,85.84,69.63
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,88.36,72.2
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,79.88,65.04
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,70.91,57.25
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,59.06,46.55
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,48.52,36.74
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,32.88,22.12
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,17.52,1.03
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,9.53,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,10.19,1.82
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,18.54,9.87
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,29.7,19.72
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,40.88,29.53
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,53.93,40.81
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,67.53,52.36
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,117.91,94.83
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,169.48,137.09
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,171.18,137.6
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,172.94,138.31
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,181.48,144.47
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,190.13,150.63
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,150.61,118.37
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,112.74,87.43
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,118.46,91.95
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,124.16,96.34
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,145.2,113.15
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,166.18,129.73
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,181.73,141.67
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,197.16,153.44
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,196.23,152.55
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,195.29,151.74
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,351.97,273.55
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,500.44,383.09
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,503.91,384.53
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,506.49,386.43
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,526.29,401.49
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,540.99,412.57
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,494.45,377.76
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,452.84,346.79
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,460.86,353.69
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,467.11,358.51
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,500.49,384.52
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,513.14,391.27
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,463.45,350.23
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,412.46,307.37
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,342.22,253.34
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,303.74,226.63
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,259.98,182.67
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,201.64,125.02
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,150.27,85.98
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,101.52,56.95
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,52.0,40.57
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,49.32,38.4
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,46.73,36.33
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,43.97,33.99
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,39.31,29.78
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,34.42,25.12
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,25.93,16.81
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,16.94,2.46
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,10.01,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,51.53,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,179.55,133.41
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,285.88,237.14
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,367.75,310.62
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,456.49,386.92
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,526.51,444.85
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,599.39,502.54
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,658.42,545.14
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,714.04,583.75
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,763.89,618.35
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,812.73,651.5
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,852.28,676.17
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,889.88,699.13
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,920.01,715.98
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,939.89,725.65
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,959.06,734.9
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,975.07,742.01
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,984.73,743.42
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,991.06,742.63
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,990.23,737.13
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,985.91,729.47
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,977.79,722.7
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,966.32,713.95
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,948.12,700.67
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,926.84,685.58
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,901.55,668.37
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,873.41,649.38
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,840.5,626.92
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,805.12,602.82
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,766.1,576.02
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,725.09,546.31
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,646.86,488.1
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,581.13,438.53
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,560.48,423.33
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,530.92,399.28
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,477.85,356.92
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,425.67,314.26
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,372.1,269.2
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,319.47,224.15
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,256.57,178.01
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,218.54,154.47
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,184.83,130.87
