Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,149.02,108.49
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,118.76,98.5
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,110.08,91.42
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,95.68,79.41
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,80.62,66.46
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,65.56,53.12
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,49.91,38.84
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,35.42,25.07
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,18.4,4.45
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,10.01,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,6.67,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,55.5,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,175.83,133.69
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,277.33,230.04
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,359.21,302.58
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,447.95,377.91
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,516.63,433.45
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,588.09,488.63
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,647.0,530.23
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,706.57,570.78
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,751.94,600.15
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,800.74,631.36
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,839.61,655.57
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,876.51,678.22
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,906.56,695.18
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,934.01,710.31
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,954.38,720.66
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,964.08,724.07
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,975.03,728.57
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,982.71,731.01
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,984.19,729.59
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,982.29,726.22
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,973.71,720.06
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,961.82,711.96
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,944.93,699.47
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,924.91,685.11
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,899.66,668.68
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,871.57,650.43
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,839.47,628.3
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,804.84,604.48
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,765.71,578.32
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,724.55,548.91
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,679.86,516.33
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,633.66,481.83
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,584.56,444.24
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,534.61,404.9
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,482.16,362.52
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,424.34,314.9
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,370.08,269.23
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,316.57,223.12
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,261.81,175.6
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,208.76,130.73
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,156.89,90.88
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,107.85,60.75
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,54.93,43.13
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,53.5,42.08
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,50.72,39.87
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,47.77,37.39
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,42.87,32.98
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,37.72,28.11
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,28.44,19.14
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,18.61,5.63
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,10.96,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,7.15,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,14.12,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,100.54,76.46
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,172.17,143.64
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,227.52,193.33
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,285.32,243.48
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,338.79,288.84
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,408.56,345.55
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,470.77,394.81
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,534.99,444.26
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,566.8,465.95
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,596.21,485.6
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,745.21,597.66
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,891.07,697.2
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,920.44,712.7
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,947.13,727.6
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,959.0,732.43
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,975.6,740.71
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,985.06,745.59
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,991.24,748.5
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,991.84,746.5
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,989.02,742.47
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,979.89,735.13
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,967.45,725.82
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,950.07,712.74
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,929.59,697.77
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,904.27,680.34
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,876.12,661.1
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,843.21,637.46
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,807.83,612.23
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,768.39,584.99
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,726.97,554.6
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,682.61,521.95
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,636.82,487.44
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,587.49,449.08
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,537.34,409.09
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,480.64,363.48
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,427.79,319.36
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,373.39,272.79
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,319.82,226.12
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,266.07,179.54
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,214.2,135.69
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,165.8,109.37
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,155.4,116.12
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,132.47,110.67
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,118.67,99.31
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,102.52,85.77
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,85.82,71.36
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,69.22,56.51
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,52.12,40.87
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,36.29,26.01
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,20.06,7.44
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,10.96,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,11.44,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,28.31,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,181.67,142.9
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,324.71,270.36
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,406.79,342.35
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,495.15,416.69
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,564.22,471.77
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,635.73,525.42
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,659.27,539.64
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,677.02,549.49
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,697.54,561.09
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,708.68,565.56
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,813.47,636.27
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,917.61,702.18
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,938.13,710.41
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,963.45,722.89
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,982.01,731.76
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,997.42,738.71
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,1006.18,741.51
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,1011.55,742.36
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,1011.12,739.71
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,1007.22,735.09
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,997.95,728.63
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,985.27,720.2
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,966.92,706.98
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,945.36,691.89
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,919.02,675.1
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,889.78,656.45
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,856.07,633.65
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,819.8,609.15
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,779.82,583.17
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,737.77,553.92
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,691.39,520.64
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,643.54,485.45
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,593.35,447.12
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,542.27,407.08
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,489.02,364.65
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,435.58,320.74
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,380.44,274.9
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,319.76,223.79
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,264.48,176.11
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,210.92,130.88
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,157.85,89.82
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,107.52,58.07
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,59.63,47.05
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,49.55,38.41
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,47.37,36.74
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,45.06,34.83
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,40.47,30.65
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,35.63,26.05
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,27.24,18.03
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,18.36,6.92
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,10.96,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,37.83,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,102.87,7.96
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,205.66,162.87
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,306.18,254.15
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,387.35,323.9
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,474.89,395.29
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,542.54,447.49
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,612.67,498.54
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,671.3,537.8
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,726.36,573.0
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,774.06,602.89
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,820.61,631.28
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,859.19,653.64
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,895.69,674.33
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,924.04,689.38
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,941.95,697.66
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,958.8,706.51
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,972.41,713.37
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,982.75,717.23
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,989.82,719.17
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,989.26,717.53
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,985.36,714.02
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,976.76,708.03
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,964.87,700.16
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,947.93,687.93
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,927.88,673.9
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,902.72,657.96
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,874.77,640.27
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,842.48,618.56
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,807.75,595.24
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,768.52,569.79
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,727.34,541.12
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,682.7,509.4
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,636.64,475.86
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,587.99,439.53
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,538.53,401.51
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,482.13,357.36
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,429.48,314.58
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,375.69,270.1
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,322.72,225.31
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,268.67,179.27
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,216.33,135.57
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,164.74,96.0
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,110.03,60.27
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,63.01,49.58
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,56.07,43.77
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,53.44,41.75
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,50.64,39.47
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,45.01,34.42
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,39.06,28.86
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,29.87,20.18
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,19.61,8.28
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,11.91,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,41.39,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,114.26,30.31
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,212.92,167.25
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,312.55,255.19
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,388.86,319.47
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,470.78,385.04
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,537.47,436.13
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,606.6,486.07
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,662.21,523.03
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,717.99,558.71
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,761.7,583.63
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,808.68,609.97
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,846.43,629.25
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,882.11,646.73
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,910.47,661.39
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,936.22,674.38
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,951.09,679.25
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,971.13,687.5
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,981.14,689.71
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,987.87,690.17
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,988.37,688.18
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,985.52,684.41
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,976.94,678.73
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,965.06,671.25
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,947.21,659.04
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,926.29,645.14
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,901.06,629.96
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,873.03,613.1
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,840.61,593.47
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,805.71,572.22
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,766.71,548.2
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,725.7,521.11
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,681.09,490.72
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,635.1,458.6
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,586.55,423.81
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,537.14,387.32
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,484.9,347.69
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,432.61,306.78
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,373.6,259.67
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,320.54,215.95
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,266.5,171.23
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,214.21,128.84
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,162.87,90.73
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,114.24,60.7
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,61.35,38.67
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,52.17,38.97
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,49.76,37.11
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,47.19,35.02
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,42.29,30.78
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,37.12,26.11
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,28.35,18.18
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,19.06,7.98
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,11.44,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,34.05,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,96.46,37.38
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,186.62,146.85
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,276.04,225.93
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,347.92,287.28
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,425.32,350.54
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,486.69,398.62
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,546.88,443.82
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,585.12,468.83
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,621.09,491.22
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,630.24,492.58
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,640.54,494.64
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,692.31,527.86
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,744.31,559.62
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,739.8,552.06
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,729.93,541.7
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,756.41,557.11
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,781.12,570.72
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,791.69,576.04
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,799.95,580.08
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,807.03,583.17
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,811.84,584.85
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,825.39,593.26
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,836.29,599.84
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,876.13,628.19
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,904.74,645.62
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,837.41,600.24
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,770.43,552.81
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,732.27,527.89
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,694.07,502.32
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,672.15,488.0
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,648.04,471.73
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,603.61,440.09
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,559.74,408.56
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,516.26,377.92
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,474.3,347.73
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,441.08,322.64
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,403.35,292.97
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,354.7,256.25
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,318.7,229.1
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,274.95,195.6
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,235.29,165.91
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,184.65,122.43
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,126.86,77.1
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,97.55,69.21
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,97.25,77.74
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,88.42,70.57
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,82.93,66.08
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,70.01,54.98
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,56.6,43.15
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,40.51,28.69
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,23.87,12.01
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,13.82,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,17.82,4.0
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,79.52,60.15
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,131.28,106.15
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,185.11,153.05
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,241.12,200.78
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,305.28,254.33
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,362.3,300.84
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,509.21,418.16
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,658.83,531.39
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,624.89,499.76
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,573.33,456.72
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,712.31,560.57
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,850.32,654.8
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,880.6,671.73
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,908.58,688.14
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,929.57,699.13
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,953.81,712.34
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,897.75,671.72
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,827.41,617.83
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,905.64,673.52
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,972.1,714.03
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,902.42,665.76
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,824.98,608.68
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,876.2,646.64
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,915.19,670.44
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,889.74,652.59
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,861.67,633.87
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,829.34,611.86
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,794.74,588.36
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,755.98,561.63
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,715.51,532.81
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,671.47,501.4
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,626.55,468.62
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,578.5,432.46
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,529.99,395.04
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,479.6,355.57
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,429.81,315.45
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,373.17,269.65
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,322.23,227.14
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,271.08,184.1
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,222.26,143.71
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,173.59,106.26
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,128.04,76.39
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,85.17,58.08
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,73.51,58.65
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,69.23,55.33
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,63.44,50.52
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,56.08,44.02
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,48.36,36.95
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,35.8,25.42
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,22.69,11.92
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,13.82,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,7.15,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,13.91,2.9
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,43.21,30.36
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,79.66,62.25
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,117.92,95.44
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,156.34,128.15
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,195.68,161.04
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,248.12,203.58
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,329.45,269.3
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,428.26,345.91
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,490.66,392.02
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,554.74,438.41
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,597.94,467.35
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,640.59,495.47
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,652.15,500.04
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,661.04,503.02
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,689.37,521.18
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,716.28,538.01
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,715.03,535.04
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,711.81,531.1
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,718.17,533.56
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,722.91,534.88
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,770.06,568.58
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,820.69,603.46
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,748.69,551.02
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,684.53,504.33
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,674.31,497.82
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,662.9,489.99
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,649.67,480.16
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,635.1,469.35
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,602.88,446.66
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,571.21,424.29
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,569.93,425.05
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,557.97,417.34
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,460.3,345.0
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,385.54,289.59
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,390.26,293.09
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,384.97,287.46
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,344.29,256.55
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,305.88,227.27
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,265.28,197.38
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,224.52,168.2
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,200.94,148.57
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,172.72,126.64
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,142.6,108.3
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,124.52,101.49
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,108.27,88.31
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,91.45,74.28
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,75.04,60.08
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,58.14,45.09
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,41.43,29.98
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,24.24,13.25
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,13.34,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.48,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.92,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,2.31,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.7,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,6.02,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,8.33,1.48
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,10.19,3.08
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,12.05,4.65
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,35.76,24.7
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,59.54,44.44
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,78.7,60.13
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,98.58,76.21
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,151.23,118.58
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,204.65,160.45
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,226.4,177.04
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,248.09,193.55
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,249.67,193.91
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,251.32,194.43
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,253.45,195.72
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,255.59,197.07
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,287.93,221.58
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,319.89,245.43
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,255.08,195.81
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,191.64,146.9
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,268.45,206.23
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,344.26,262.98
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,341.02,259.99
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,337.74,257.42
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,212.62,162.68
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,88.76,65.85
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,210.56,162.38
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,325.53,250.1
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,346.57,265.51
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,365.53,279.67
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,367.71,281.32
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,367.87,281.4
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,328.45,251.97
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,291.26,224.25
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,256.32,198.31
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,223.15,173.5
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,139.22,107.88
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,42.79,30.06
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,60.03,44.62
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,77.29,59.1
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,68.4,51.89
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,59.53,46.94
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,49.72,38.54
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,39.93,30.0
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,31.55,22.49
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,23.18,14.89
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,15.29,7.68
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,7.4,0.27
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.81,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,55.48,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,151.83,100.18
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,238.05,190.63
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,330.15,270.7
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,405.23,334.43
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,485.49,399.68
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,548.71,448.79
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,613.92,496.79
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,669.68,535.93
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,725.82,574.35
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,766.84,600.17
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,810.59,627.48
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,847.4,648.2
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,882.21,667.2
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,909.59,683.5
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,934.36,698.1
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,944.92,702.01
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,960.52,709.48
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,808.43,603.66
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,618.82,463.06
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,695.77,519.06
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,759.54,562.56
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,867.73,641.38
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,948.37,693.85
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,577.47,439.75
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,195.35,147.53
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,216.18,164.65
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,236.68,180.22
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,458.95,349.55
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,659.23,490.86
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,614.53,456.54
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,572.26,425.87
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,577.88,431.56
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,571.65,427.75
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,506.96,380.4
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,447.43,336.96
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,376.17,284.49
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,315.38,239.86
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,261.96,200.49
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,219.45,169.12
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,171.77,132.63
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,124.94,96.25
