Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,154.95,114.66
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,167.41,120.58
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,110.23,78.1
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,64.2,50.54
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,61.2,48.23
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,58.0,45.57
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,52.32,40.59
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,45.1,34.02
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,34.88,24.64
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,24.21,13.91
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,12.24,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,59.71,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,164.18,115.03
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,248.85,202.44
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,342.31,284.09
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,418.02,348.0
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,498.81,413.07
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,563.11,462.55
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,629.39,510.56
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,685.48,548.79
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,741.78,585.98
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,784.79,611.34
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,830.79,637.99
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,867.5,656.18
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,902.13,672.41
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,930.63,686.65
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,956.48,699.0
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,966.65,700.01
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,981.89,704.53
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,991.56,706.71
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,998.0,707.14
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,997.82,703.78
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,994.32,698.79
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,985.58,692.98
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,973.61,685.41
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,955.31,672.84
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,934.03,658.65
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,908.53,643.96
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,880.34,627.67
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,849.7,608.66
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,816.27,587.83
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,777.78,564.69
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,737.31,538.88
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,692.26,508.53
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,645.98,476.41
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,597.7,441.28
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,548.58,404.46
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,496.74,364.97
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,439.95,320.58
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,386.54,276.95
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,333.92,232.87
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,280.84,188.15
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,229.63,145.45
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,178.26,105.31
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,123.87,67.64
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,77.14,45.56
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,56.53,43.73
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,54.37,42.19
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,52.05,40.38
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,47.4,36.3
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,42.49,31.78
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,33.96,23.91
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,24.18,14.12
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,12.22,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,54.56,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,152.77,108.5
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,233.27,187.51
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,326.43,267.57
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,400.96,329.78
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,480.51,393.39
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,544.18,442.3
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,609.88,490.35
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,627.14,499.92
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,639.64,506.09
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,724.56,564.5
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,807.96,619.06
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,844.97,640.96
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,880.0,661.77
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,907.97,676.44
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,933.39,689.31
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,953.06,699.05
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,961.78,701.83
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,971.29,705.35
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,977.67,706.97
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,978.04,704.93
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,975.17,701.05
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,966.18,694.83
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,954.04,686.81
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,937.09,674.54
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,917.19,660.55
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,892.69,644.99
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,865.55,627.76
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,832.31,607.07
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,797.15,584.95
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,731.95,538.21
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,673.12,494.47
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,631.68,466.09
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,590.12,436.81
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,541.12,402.12
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,493.51,367.63
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,452.35,336.3
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,410.67,303.71
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,368.5,270.18
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,324.88,234.56
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,280.13,199.07
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,240.8,168.69
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,195.26,130.42
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,143.88,90.48
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,100.58,66.2
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,74.89,59.06
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,70.91,55.96
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,65.91,51.83
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,57.56,44.62
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,48.77,36.78
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,37.89,26.89
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,26.51,15.87
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,13.4,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,45.86,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,135.47,97.0
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,209.78,167.3
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,292.67,238.41
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,363.57,297.89
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,439.81,359.44
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,502.72,408.1
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,573.58,460.83
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,631.1,501.96
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,689.21,541.54
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,736.31,571.37
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,782.62,599.94
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,822.26,622.57
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,860.38,643.74
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,889.4,661.01
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,911.24,673.58
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,936.89,687.41
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,959.95,699.44
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,969.11,702.57
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,967.25,698.96
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,970.16,698.66
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,969.91,696.42
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,961.49,690.54
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,949.94,682.88
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,934.19,673.31
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,915.41,661.86
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,890.92,646.17
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,863.77,628.81
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,830.51,606.22
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,795.32,582.37
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,758.1,558.2
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,719.08,531.15
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,572.74,424.4
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,457.44,338.01
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,506.44,377.57
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,532.48,396.05
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,482.21,356.12
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,432.38,315.97
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,380.96,274.1
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,330.51,232.05
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,279.67,189.19
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,225.31,144.23
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,176.73,106.05
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,131.02,74.49
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,87.25,52.63
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,64.42,49.9
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,61.46,47.63
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,58.28,45.05
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,53.07,40.57
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,46.39,34.6
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,36.65,25.76
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,26.47,15.92
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,13.37,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,53.8,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,116.83,83.84
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,199.83,157.92
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,279.61,225.42
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,352.75,285.43
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,431.95,347.8
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,344.04,276.57
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,229.38,182.63
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,250.16,198.51
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,270.28,212.72
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,528.52,412.39
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,770.64,579.69
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,808.45,598.57
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,844.67,618.9
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,872.89,635.01
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,893.93,646.6
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,913.55,656.14
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,930.48,664.01
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,940.84,669.16
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,948.21,672.66
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,950.35,672.83
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,949.4,671.29
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,941.26,666.73
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,930.09,660.46
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,591.6,436.28
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,244.13,180.41
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,566.38,425.15
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,842.39,610.15
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,734.84,532.65
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,631.69,458.12
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,607.43,442.55
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,582.75,425.74
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,534.22,391.97
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,493.51,363.36
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,457.2,337.68
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,422.43,312.79
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,411.48,304.71
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,388.97,287.35
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,212.46,158.09
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,38.17,25.14
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,151.6,111.08
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,246.1,177.81
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,206.63,151.01
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,177.35,133.44
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,152.13,115.71
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,130.72,105.66
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,113.87,92.02
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,96.61,77.72
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,79.28,63.01
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,61.56,47.62
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,44.17,32.2
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,26.63,16.2
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,13.46,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,10.66,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,21.35,11.06
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,45.56,32.19
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,69.4,52.67
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,101.13,79.6
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,142.11,113.58
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,89.7,69.88
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,42.74,30.26
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,233.04,188.24
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,439.87,346.27
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,385.98,301.09
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,326.63,253.45
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,426.46,328.41
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,514.4,390.88
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,510.56,384.42
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,504.88,377.66
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,548.58,407.75
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,591.72,436.48
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,624.18,458.41
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,655.62,479.61
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,820.1,596.39
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,950.49,679.37
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,942.28,672.79
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,931.06,666.27
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,915.42,655.76
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,896.91,643.53
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,873.6,628.8
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,847.75,612.49
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,746.26,542.99
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,651.32,473.74
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,686.98,504.41
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,707.25,522.02
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,629.09,464.38
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,564.71,416.62
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,522.36,385.89
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,487.13,359.65
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,317.78,237.14
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,183.35,137.72
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,116.03,86.38
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,46.56,31.81
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,35.35,22.96
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,24.17,14.0
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,16.25,7.65
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,8.35,1.22
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,7.42,0.48
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,6.49,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,33.1,23.11
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,64.88,50.57
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,57.28,44.02
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,49.29,36.98
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,38.86,27.6
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,27.97,17.33
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,14.12,0.0
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,83.66,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,176.01,133.03
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,254.28,204.08
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,345.27,280.1
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,417.07,338.27
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,493.32,397.2
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,357.88,289.54
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,196.24,156.49
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,316.73,254.38
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,444.62,351.7
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,630.48,490.81
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,819.22,618.33
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,856.4,637.88
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,891.67,657.95
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,919.65,673.98
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,945.07,688.4
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,898.33,655.39
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,833.6,608.04
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,848.01,614.97
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,859.91,619.25
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,927.35,664.4
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,975.31,691.44
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,965.85,683.4
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,953.33,674.41
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,935.61,661.06
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,915.08,646.18
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,890.45,630.15
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,863.29,612.61
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,831.29,592.94
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,797.17,571.85
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,759.55,549.11
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,720.23,523.5
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,676.95,493.36
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,630.9,460.66
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,584.12,428.26
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,536.81,394.23
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,486.36,355.99
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,436.49,316.96
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,385.94,276.12
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,336.38,235.15
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,280.6,189.22
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,231.7,148.75
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,186.76,116.42
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,153.21,96.59
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,107.62,68.71
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,69.99,54.34
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,68.16,53.23
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,65.48,51.24
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,57.93,44.78
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,49.97,37.75
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,39.59,28.38
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,28.72,18.16
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,14.49,0.0
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,6.48,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,12.97,4.78
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,24.59,15.06
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,36.22,25.28
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,48.81,36.21
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,61.85,47.37
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,47.86,35.39
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,34.36,23.8
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,39.49,28.02
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,44.63,32.17
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,102.55,80.31
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,163.83,129.89
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,138.77,108.79
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,114.81,88.93
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,120.52,93.36
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,126.23,97.72
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,124.2,95.68
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,122.21,93.74
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,193.12,149.9
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,264.39,204.7
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,178.48,137.32
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,94.6,70.81
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,96.49,72.42
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,98.36,73.86
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,75.8,55.8
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,53.31,37.72
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,106.94,80.83
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,160.21,122.78
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,154.31,118.0
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,148.47,113.46
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,145.46,111.16
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,142.49,108.89
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,227.93,175.7
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,305.12,234.23
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,292.64,224.58
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,275.65,212.0
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,211.93,163.47
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,148.85,114.62
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,131.2,101.23
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,113.7,87.66
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,91.66,70.06
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,68.92,51.67
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,50.7,36.86
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,32.52,21.84
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,72.61,55.62
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,107.55,88.94
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,91.86,75.61
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,75.99,61.98
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,60.75,48.51
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,45.34,34.65
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,31.11,21.7
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,16.69,8.52
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,8.33,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.7,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,7.4,0.32
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,13.43,5.65
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,19.46,10.96
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,26.9,17.42
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,34.35,23.81
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,34.82,24.17
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,35.29,24.49
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,37.63,26.32
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,39.97,28.12
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,67.97,51.36
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,96.5,74.64
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,81.1,61.6
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,66.16,49.11
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,136.96,106.31
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,209.81,163.23
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,235.53,182.35
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,261.11,201.31
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,269.17,206.62
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,277.16,211.94
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,258.23,196.55
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,239.62,181.63
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,205.04,154.92
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,170.93,128.55
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,318.7,239.68
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,459.81,339.6
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,380.33,281.57
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,301.52,224.43
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,365.33,271.59
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,424.38,313.62
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,585.03,435.57
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,717.11,530.29
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,591.43,437.14
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,493.66,364.3
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,323.34,242.23
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,167.4,125.51
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,311.21,235.25
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,437.52,321.74
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,387.35,279.99
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,338.06,239.12
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,282.76,195.01
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,241.89,163.25
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,199.31,130.4
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,159.36,102.49
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,125.93,87.38
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,118.28,95.66
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,111.55,90.45
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,96.78,78.2
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,81.2,64.98
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,65.16,51.01
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,49.0,36.63
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,32.4,21.51
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,16.81,2.83
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,9.73,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,19.48,9.99
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,33.44,22.18
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,48.28,34.96
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,65.41,49.41
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,82.33,63.4
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,95.81,74.23
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,109.28,84.83
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,212.78,168.83
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,312.62,246.15
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,401.32,312.75
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,479.26,369.35
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,680.91,516.85
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,868.24,638.98
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,895.21,650.94
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,919.72,663.46
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,938.3,673.17
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,946.03,676.22
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,954.97,681.58
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,960.87,685.15
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,959.96,683.28
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,955.91,679.66
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,947.69,674.9
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,936.47,668.36
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,847.45,608.99
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,746.25,536.11
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,807.41,584.31
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,847.87,613.22
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,815.93,592.69
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,784.54,573.12
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,748.12,549.3
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,710.08,522.97
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,666.81,492.68
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,623.38,461.56
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,578.14,428.57
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,532.51,394.42
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,484.91,357.46
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,433.24,316.74
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,347.32,254.29
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,299.54,223.17
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,160.89,119.95
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,21.38,11.81
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,103.11,77.37
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,169.29,129.42
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,152.32,116.26
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,134.41,109.13
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,117.96,95.85
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,101.12,81.93
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,83.89,67.19
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,66.3,51.81
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,49.37,36.82
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,32.61,21.66
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,16.71,3.7
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,5.09,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,10.18,2.59
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,17.14,8.7
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,24.11,14.79
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,32.48,21.99
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,40.87,29.11
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,172.6,140.62
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,303.76,246.26
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,229.57,184.11
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,155.56,122.07
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,254.35,201.52
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,345.8,271.87
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,259.83,203.32
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,168.11,129.93
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,283.96,220.24
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,392.79,300.47
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,519.39,392.46
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,632.35,470.79
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,584.85,432.94
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,524.84,388.05
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,578.61,424.83
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,619.43,451.03
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,686.96,496.88
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,742.3,533.36
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,839.68,603.43
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,912.72,650.87
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,888.77,634.72
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,862.3,618.35
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,831.47,598.03
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,798.55,576.37
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,762.43,555.44
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,724.54,531.76
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,583.21,430.35
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,471.54,347.93
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,349.08,260.8
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,233.54,175.77
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,333.08,250.99
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,418.9,310.4
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,369.74,272.82
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,323.43,238.95
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,262.91,195.65
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,213.91,161.99
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,185.35,126.7
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,141.85,80.15
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,109.83,68.71
