Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,97.82,78.42
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,88.93,71.26
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,79.47,63.43
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,72.47,57.51
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,59.67,46.34
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,46.36,34.45
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,32.59,21.85
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,16.78,4.61
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.92,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.85,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,3.24,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,4.63,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,6.48,0.0
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,8.34,1.58
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,120.74,98.59
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,247.65,202.56
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,289.14,234.12
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,344.02,275.63
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,332.9,264.42
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,333.34,262.47
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,633.07,492.67
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,908.22,676.31
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,935.72,688.22
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,960.65,702.24
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,979.69,712.31
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,987.48,715.42
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,996.87,721.18
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,1003.12,725.06
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,888.33,648.52
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,747.61,547.65
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,723.37,532.03
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,698.35,514.43
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,674.96,498.12
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,657.99,485.94
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,608.73,451.2
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,561.22,417.51
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,534.84,399.29
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,509.85,381.73
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,484.38,363.59
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,459.63,345.88
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,372.17,282.01
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,293.09,223.29
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,379.29,289.35
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,454.42,343.83
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,467.92,352.85
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,462.04,343.99
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,382.44,283.6
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,340.65,254.2
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,296.69,220.07
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,256.94,189.54
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,210.22,142.5
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,147.63,83.83
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,114.78,74.3
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,117.67,96.73
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,81.54,66.0
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,49.16,37.96
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,45.67,34.98
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,41.97,31.63
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,35.78,25.93
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,29.26,19.59
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,14.2,3.78
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.46,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.92,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.85,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.78,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.7,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,4.63,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,8.8,2.02
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,12.98,5.62
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,149.71,123.17
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,300.63,246.06
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,206.88,168.07
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,111.23,87.8
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,95.89,74.99
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,81.13,62.55
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,49.85,36.33
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,18.62,10.06
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,24.23,14.71
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,29.84,19.32
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,57.88,42.56
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,86.07,65.65
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,253.21,200.39
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,418.4,326.88
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,401.21,312.54
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,384.33,299.48
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,432.46,336.15
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,478.75,370.6
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,463.32,358.47
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,448.14,346.95
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,404.73,314.33
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,362.79,282.67
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,347.13,271.52
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,331.82,260.44
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,270.85,213.35
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,207.81,163.98
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,201.14,159.32
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,194.53,154.52
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,204.04,162.42
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,213.06,169.9
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,188.3,150.5
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,164.03,131.42
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,187.63,150.74
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,199.87,160.48
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,183.81,148.19
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,160.4,129.87
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,141.43,114.84
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,123.11,104.99
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,107.21,91.39
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,91.17,77.37
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,74.21,62.08
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,57.06,46.35
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,41.72,32.12
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,26.0,17.38
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,14.38,4.58
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.86,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.86,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,12.05,2.33
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,21.34,12.32
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,34.84,24.42
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,48.94,36.96
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,65.48,51.35
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,81.87,65.31
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,176.31,146.47
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,281.1,232.87
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,319.72,262.6
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,358.4,292.11
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,281.63,228.25
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,205.76,164.69
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,402.71,323.61
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,594.06,467.47
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,516.28,404.02
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,435.51,339.67
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,488.12,378.77
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,553.21,425.12
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,463.28,356.71
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,387.08,298.27
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,521.77,400.05
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,642.11,486.43
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,703.14,529.48
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,752.14,564.12
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,398.45,308.76
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,49.58,34.56
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,324.4,253.08
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,583.68,442.19
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,602.44,454.49
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,616.91,465.54
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,403.06,309.51
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,199.67,153.71
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,411.62,321.06
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,600.2,458.65
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,543.47,414.27
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,496.51,378.64
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,399.49,306.16
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,330.67,254.89
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,324.35,249.65
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,319.41,244.23
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,296.58,224.28
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,260.81,193.58
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,225.43,162.95
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,176.89,122.85
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,135.32,93.67
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,92.95,76.05
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,87.95,72.16
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,83.63,68.66
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,77.02,62.97
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,64.69,51.99
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,50.78,39.34
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,36.4,25.96
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,22.3,10.52
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,8.58,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,32.37,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,138.58,89.73
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,235.91,190.5
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,313.8,259.99
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,399.32,332.83
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,468.26,388.93
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,540.82,445.27
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,601.62,490.1
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,663.83,533.53
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,715.57,567.83
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,763.04,598.23
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,807.53,625.89
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,850.72,652.09
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,885.29,671.37
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,917.63,688.97
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,943.75,703.5
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,967.25,716.28
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,978.66,720.65
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,995.76,728.91
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,1004.33,733.07
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,1009.72,735.45
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,1005.35,730.4
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,997.69,723.53
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,988.11,716.99
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,975.44,708.62
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,951.86,692.8
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,932.5,679.83
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,906.15,662.92
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,877.44,644.51
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,837.62,619.26
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,798.62,593.2
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,760.85,567.3
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,721.87,540.08
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,455.64,347.54
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,230.62,175.04
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,327.08,249.84
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,410.39,311.4
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,443.62,335.19
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,455.1,340.32
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,376.53,281.31
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,318.09,239.72
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,303.64,222.66
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,268.73,186.86
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,224.46,151.58
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,183.2,121.07
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,137.83,90.77
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,93.39,75.17
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,85.57,68.93
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,80.02,64.43
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,71.45,57.13
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,62.4,49.18
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,52.65,40.33
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,39.39,28.11
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,23.86,11.88
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,8.58,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,21.42,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,114.39,73.94
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,190.23,149.69
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,261.53,211.69
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,340.1,277.48
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,317.74,259.76
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,299.05,243.53
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,443.02,359.0
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,594.95,473.63
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,654.53,512.65
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,714.53,551.46
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,524.46,408.24
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,280.04,216.63
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,589.23,456.63
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,876.86,653.84
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,904.23,667.5
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,929.26,682.75
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,941.53,689.12
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,956.59,697.5
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,965.25,702.5
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,970.96,705.8
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,967.11,703.1
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,960.24,698.68
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,953.05,693.0
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,942.95,685.56
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,927.98,673.82
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,910.24,660.46
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,887.33,645.74
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,862.04,629.51
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,546.88,410.77
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,252.43,188.65
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,426.9,320.94
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,583.45,431.78
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,622.19,461.8
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,642.73,478.17
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,559.96,415.95
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,499.56,370.33
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,395.66,295.03
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,308.05,231.39
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,338.77,251.28
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,354.75,254.55
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,306.54,214.39
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,260.99,176.8
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,215.01,140.19
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,172.11,108.48
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,131.4,83.4
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,94.1,75.17
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,85.1,67.96
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,79.92,63.81
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,70.61,55.94
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,60.78,47.39
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,49.19,37.04
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,38.71,27.35
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,23.9,12.25
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,9.53,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,9.53,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,95.76,64.0
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,183.63,145.84
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,253.52,206.4
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,330.06,270.15
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,303.1,248.02
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,267.73,218.42
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,397.72,322.81
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,542.89,431.21
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,539.89,423.14
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,515.89,401.88
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,533.55,412.44
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,548.32,420.25
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,613.71,466.04
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,680.48,510.97
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,643.72,480.86
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,588.49,439.46
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,650.44,481.58
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,698.04,511.86
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,590.56,435.11
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,483.34,358.09
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,557.2,410.96
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,617.7,451.68
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,633.35,462.05
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,647.66,472.08
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,535.57,393.34
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,422.1,312.36
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,433.44,321.7
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,443.98,329.45
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,534.83,395.2
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,616.2,451.6
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,561.98,412.62
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,511.0,376.81
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,482.37,356.41
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,454.57,336.3
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,478.34,354.45
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,486.99,360.53
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,451.81,334.53
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,416.66,308.36
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,387.25,284.25
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,351.53,253.16
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,291.69,210.15
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,263.48,193.37
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,225.0,165.6
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,190.92,141.78
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,161.47,120.99
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,141.6,108.82
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,124.11,100.78
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,107.74,87.39
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,90.68,73.08
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,73.25,58.09
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,56.15,43.03
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,38.69,27.38
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,23.09,11.97
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,6.67,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,5.72,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,20.43,9.4
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,37.37,25.17
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,61.58,46.04
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,85.36,66.33
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,113.56,89.86
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,151.12,120.39
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,120.12,94.39
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,99.16,76.58
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,259.48,206.43
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,409.33,319.5
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,615.33,472.25
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,814.89,607.5
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,850.95,627.2
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,885.18,647.73
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,906.7,659.15
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,931.15,672.6
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,944.97,680.06
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,955.66,685.73
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,897.22,646.15
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,825.54,594.85
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,899.67,648.3
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,962.97,689.12
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,885.86,636.35
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,802.66,577.36
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,793.75,571.5
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,783.09,563.7
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,702.95,508.05
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,628.27,455.7
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,725.11,528.96
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,799.31,582.48
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,725.32,528.56
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,660.46,481.34
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,625.47,458.41
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,588.05,432.9
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,521.09,384.0
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,460.67,339.94
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,437.95,323.86
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,412.49,304.81
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,341.17,252.97
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,282.11,211.01
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,284.61,205.22
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,262.3,176.26
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,209.21,143.35
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,193.78,142.54
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,164.28,121.62
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,136.3,103.43
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,119.83,96.48
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,105.37,84.74
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,83.3,66.25
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,62.14,48.16
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,51.01,38.41
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,40.97,29.24
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,25.47,14.07
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,10.48,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,5.24,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.91,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.81,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,12.04,3.37
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,20.4,11.21
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,32.03,21.27
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,43.68,31.24
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,56.44,41.97
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,69.67,52.88
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,88.11,67.85
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,106.46,82.46
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,120.01,92.93
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,133.53,103.23
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,145.4,112.3
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,157.29,121.32
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,254.58,197.16
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,344.68,264.53
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,491.68,374.35
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,640.24,479.55
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,730.78,542.24
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,835.15,612.28
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,905.35,660.49
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,964.54,696.76
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,647.61,482.44
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,296.78,221.81
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,525.47,393.66
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,737.31,539.86
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,716.48,522.78
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,695.1,507.76
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,684.51,500.33
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,672.91,492.12
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,657.96,482.17
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,642.13,471.58
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,584.13,430.21
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,528.77,390.69
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,445.88,331.84
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,372.84,279.07
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,393.18,294.69
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,403.51,302.11
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,401.89,300.86
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,395.66,295.69
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,352.04,263.25
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,312.05,233.71
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,291.19,216.88
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,267.04,196.85
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,228.69,165.69
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,195.12,138.75
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,156.9,109.42
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,104.83,75.74
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,92.98,74.6
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,93.44,75.32
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,80.75,64.48
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,67.52,52.99
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,54.1,41.16
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,40.2,28.65
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,25.85,14.61
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,12.39,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,6.2,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,6.67,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,39.25,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,142.93,101.74
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,224.48,177.04
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,295.16,237.3
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,372.94,300.88
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,442.82,355.52
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,512.69,407.84
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,336.82,269.96
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,103.25,79.03
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,110.6,85.18
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,118.04,90.64
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,141.17,108.5
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,164.29,125.99
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,178.06,136.01
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,191.88,145.99
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,242.87,184.42
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,293.98,221.81
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,344.88,257.87
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,382.75,283.83
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,424.92,312.59
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,466.35,340.09
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,475.01,344.08
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,483.22,348.11
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,574.54,410.4
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,653.04,461.43
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,701.24,491.92
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,739.28,515.81
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,811.87,568.74
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,863.84,603.78
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,833.37,585.98
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,797.63,565.94
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,761.47,544.36
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,723.79,520.31
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,682.99,493.6
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,641.01,465.33
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,596.24,435.08
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,551.02,403.38
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,503.41,368.11
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,455.74,331.61
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,406.72,292.77
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,353.44,249.93
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,304.06,209.26
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,256.26,169.6
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,210.09,141.87
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,200.74,145.77
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,156.18,116.01
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,135.46,103.69
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,118.21,95.1
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,101.53,81.49
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,84.34,67.15
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,66.97,52.31
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,50.2,37.68
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,33.21,22.65
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,19.96,10.16
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,6.48,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,3.34,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.43,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.77,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,10.65,2.51
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,18.54,9.67
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,28.77,18.53
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,39.01,27.35
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,50.66,37.23
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,62.33,46.96
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,57.19,42.54
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,52.07,38.13
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,86.18,66.22
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,122.1,95.23
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,82.0,62.2
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,44.67,31.44
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,40.96,28.24
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,37.25,25.05
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,114.11,87.36
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,193.72,149.9
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,262.23,202.06
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,343.41,262.14
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,551.89,417.65
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,757.56,560.1
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,882.11,646.53
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,978.2,706.47
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,822.83,598.78
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,644.93,469.45
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,637.53,464.92
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,629.43,458.29
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,639.09,465.01
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,646.87,470.19
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,676.41,491.46
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,697.92,506.63
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,530.26,389.23
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,380.91,281.27
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,489.67,363.57
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,583.18,429.69
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,519.52,382.66
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,466.15,344.08
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,476.54,352.35
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,469.17,343.61
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,417.95,302.13
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,367.32,260.35
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,315.93,217.38
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,266.12,175.46
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,216.26,134.72
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,163.08,93.85
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,116.65,63.56
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,73.72,45.11
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,57.58,44.28
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,55.86,43.12
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,51.9,39.81
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,47.66,36.11
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,41.29,30.43
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,34.56,24.17
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,23.36,13.25
