Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,12.61,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,30.22,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,82.89,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,179.7,134.04
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,272.13,218.89
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,348.28,283.7
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,431.24,350.64
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,497.72,401.12
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,567.35,451.21
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,626.26,491.89
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,686.27,531.87
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,733.35,561.41
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,783.97,592.83
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,826.31,620.02
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,867.2,646.05
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,902.64,667.84
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,928.07,682.87
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,952.79,698.49
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,974.85,712.45
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,992.63,722.36
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,1007.6,730.57
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,1014.46,734.41
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,1018.12,736.45
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,1015.13,733.69
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,1008.92,729.03
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,999.01,722.89
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,985.96,714.85
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,967.09,703.15
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,945.37,689.66
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,919.97,673.76
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,892.01,656.13
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,858.72,633.63
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,823.54,609.81
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,785.63,585.59
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,745.98,559.94
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,644.58,483.57
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,566.05,422.93
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,528.85,396.14
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,492.28,369.16
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,351.08,265.21
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,230.36,174.94
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,139.49,105.57
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,45.64,31.42
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,169.75,121.22
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,267.54,182.45
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,222.83,149.92
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,189.44,129.56
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,150.08,102.57
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,113.72,82.42
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,88.23,71.24
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,72.25,57.73
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,64.29,50.96
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,55.87,43.59
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,47.32,35.95
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,38.37,27.68
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,26.13,15.77
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,13.39,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,8.1,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,33.13,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,90.31,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,188.62,145.46
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,283.8,234.43
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,360.16,302.14
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,442.97,372.63
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,510.0,427.67
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,579.95,482.81
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,638.88,525.63
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,698.8,567.36
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,747.36,599.95
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,791.05,628.38
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,834.73,655.69
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,876.98,681.44
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,911.22,701.25
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,943.2,719.38
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,969.51,733.55
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,993.17,745.95
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,1003.69,749.75
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,1020.0,757.6
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,1029.0,762.09
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,1034.82,764.76
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,1035.35,762.79
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,1032.64,758.95
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,1024.3,753.09
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,1012.75,745.35
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,996.13,733.93
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,976.48,720.65
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,951.73,704.69
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,924.27,687.0
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,891.48,664.51
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,856.52,640.58
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,818.53,615.71
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,778.65,589.34
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,734.9,558.29
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,689.79,525.37
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,642.48,490.04
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,594.27,453.07
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,543.46,413.12
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,492.66,372.02
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,434.68,324.49
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,382.03,279.74
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,329.27,234.27
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,278.49,190.23
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,227.38,147.06
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,172.76,103.54
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,125.62,71.53
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,82.58,51.73
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,62.35,49.69
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,60.46,48.28
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,57.11,45.46
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,53.56,42.3
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,46.51,35.9
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,37.58,27.56
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,26.11,16.31
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,14.19,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,8.58,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,26.23,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,75.8,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,163.92,126.22
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,248.33,203.73
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,321.38,267.72
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,404.07,337.14
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,473.84,393.6
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,547.08,450.51
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,606.8,494.37
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,667.74,536.48
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,720.62,571.96
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,773.47,606.61
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,715.28,560.39
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,651.21,507.87
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,612.94,476.02
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,568.96,439.72
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,580.81,445.15
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,591.08,448.73
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,675.06,506.41
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,745.32,552.11
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,898.23,657.85
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,1021.48,731.5
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,1019.82,725.0
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,1014.96,718.89
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,1005.93,712.93
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,993.77,705.23
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,975.33,692.51
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,954.04,678.23
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,929.1,663.04
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,901.61,646.28
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,869.23,626.17
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,834.73,604.65
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,797.43,582.24
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,758.34,558.34
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,715.83,530.09
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,672.01,499.96
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,625.06,466.13
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,577.35,430.8
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,527.68,393.43
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,473.27,351.43
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,421.83,309.89
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,371.09,267.72
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,319.59,224.52
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,270.09,182.52
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,220.66,141.41
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,167.96,99.88
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,123.14,69.67
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,82.5,50.89
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,61.31,48.36
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,59.39,46.95
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,56.43,44.4
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,53.3,41.57
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,45.28,34.32
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,37.47,27.03
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,28.03,17.69
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,20.47,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.48,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.92,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,4.16,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,7.4,0.61
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,11.57,4.3
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,15.75,7.98
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,20.4,12.03
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,25.05,16.03
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,21.34,12.78
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,17.63,9.54
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,38.57,27.31
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,59.56,44.79
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,72.19,55.12
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,84.83,65.38
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,103.14,80.05
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,121.54,94.57
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,162.45,127.3
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,203.59,159.56
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,223.91,174.74
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,244.11,189.78
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,296.82,229.81
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,360.54,276.98
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,422.63,321.65
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,483.44,364.1
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,545.03,407.64
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,611.72,453.47
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,598.05,441.93
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,584.1,431.19
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,621.11,458.14
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,654.77,481.85
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,616.68,453.84
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,579.97,427.49
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,498.78,370.34
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,425.1,317.68
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,303.71,230.04
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,187.02,142.42
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,219.2,167.83
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,250.21,191.49
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,227.64,174.38
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,205.45,157.71
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,175.47,134.81
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,146.02,112.14
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,205.14,157.46
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,256.78,195.21
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,230.19,174.24
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,196.09,147.99
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,108.71,81.68
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,5.56,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,4.63,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.71,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,3.24,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.78,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.85,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.92,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.46,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,23.06,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,62.45,6.23
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,153.33,116.77
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,233.76,189.24
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,303.72,250.25
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,380.3,314.73
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,230.82,192.9
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,39.94,28.62
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,35.29,24.73
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,30.65,20.67
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,43.23,31.22
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,55.83,41.63
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,104.86,82.09
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,156.07,123.18
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,180.41,142.0
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,204.79,160.62
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,191.66,149.71
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,178.89,139.29
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,232.33,180.69
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,285.84,220.85
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,239.08,184.04
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,193.36,148.37
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,234.09,179.34
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,274.57,209.08
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,278.53,211.55
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,282.37,214.17
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,218.44,165.59
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,155.46,117.29
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,155.11,117.28
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,154.72,116.99
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,152.99,115.66
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,151.28,114.36
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,231.34,175.81
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,309.2,233.57
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,300.31,226.59
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,291.54,220.3
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,292.68,221.43
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,293.37,222.18
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,237.87,180.96
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,183.2,139.8
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,184.99,141.94
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,186.49,143.65
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,161.81,124.78
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,137.64,106.23
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,135.17,104.87
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,132.48,103.28
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,112.81,87.73
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,93.22,72.06
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,81.23,65.66
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,69.28,55.56
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,61.64,48.96
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,61.53,48.78
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,52.41,40.57
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,42.85,31.73
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,30.61,20.05
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,15.92,0.0
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,9.05,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.48,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.92,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,4.16,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,7.4,0.64
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,10.65,3.54
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,13.9,6.42
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,18.08,10.04
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,22.26,13.61
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,69.34,53.79
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,120.91,96.72
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,83.13,64.66
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,49.3,36.1
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,69.85,53.19
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,90.57,70.12
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,93.45,72.08
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,96.34,74.08
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,97.31,74.67
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,98.29,75.29
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,104.53,80.18
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,110.75,85.02
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,128.94,99.52
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,147.09,113.83
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,115.07,87.92
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,83.35,62.29
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,120.2,91.92
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,156.95,120.87
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,198.17,152.97
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,238.97,184.3
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,215.27,165.84
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,191.81,147.78
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,253.27,195.37
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,313.46,240.75
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,312.05,239.41
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,310.51,238.4
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,288.06,221.72
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,265.99,205.33
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,269.62,208.42
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,272.87,211.11
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,253.76,196.7
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,234.96,182.56
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,227.23,176.93
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,219.37,171.12
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,181.54,141.88
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,144.5,113.02
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,177.49,136.59
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,207.66,157.18
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,171.64,132.42
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,136.33,107.69
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,125.36,104.51
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,108.77,90.43
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,83.07,68.13
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,69.76,56.41
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,61.08,48.56
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,48.46,36.94
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,32.86,22.26
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,16.72,1.58
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,9.53,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,4.29,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,8.33,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,20.41,11.03
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,32.51,21.95
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,49.11,36.53
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,65.7,50.97
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,83.78,66.3
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,101.67,81.15
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,129.83,104.39
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,158.14,127.24
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,159.4,127.39
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,160.82,127.73
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,200.58,159.29
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,240.64,190.28
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,341.17,268.26
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,430.47,334.75
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,423.9,327.72
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,416.64,320.95
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,411.14,316.13
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,405.46,311.19
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,401.42,307.4
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,397.31,303.61
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,487.33,369.65
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,585.22,438.23
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,588.65,439.34
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,591.28,440.81
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,577.52,430.66
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,558.93,417.35
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,473.63,355.77
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,391.45,295.69
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,438.84,331.34
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,483.47,363.55
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,410.98,310.95
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,341.48,260.3
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,324.15,247.85
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,311.86,238.79
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,298.35,228.93
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,284.98,219.14
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,279.64,215.43
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,273.98,211.4
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,224.73,173.9
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,176.47,136.84
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,137.85,106.77
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,99.24,76.14
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,106.91,82.88
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,114.14,89.2
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,117.84,92.5
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,120.76,95.19
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,105.06,86.58
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,89.74,73.57
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,74.67,60.55
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,59.44,47.14
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,45.71,34.9
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,31.58,22.11
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,19.95,11.29
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,8.33,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,4.29,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,36.37,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,101.13,34.99
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,191.16,147.51
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,281.18,226.83
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,352.04,287.8
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,428.74,351.19
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,273.62,226.2
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,67.27,51.3
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,120.44,96.05
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,175.2,140.33
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,167.91,132.95
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,160.78,126.0
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,148.53,115.55
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,136.93,105.71
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,154.82,119.47
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,172.74,132.96
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,224.09,172.14
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,275.64,210.26
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,302.86,229.46
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,342.28,257.4
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,374.18,279.77
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,405.51,301.43
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,439.04,324.19
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,471.7,345.96
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,418.3,307.67
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,366.25,270.55
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,415.15,306.12
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,462.37,339.24
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,573.43,418.17
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,674.15,486.64
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,569.2,413.53
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,471.98,345.64
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,564.5,414.72
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,644.03,470.76
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,660.36,485.75
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,663.4,490.97
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,559.5,414.01
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,485.76,358.8
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,400.71,297.99
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,326.88,244.78
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,175.65,132.55
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,17.68,8.73
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,85.48,63.68
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,149.06,114.17
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,149.17,114.31
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,148.73,114.25
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,142.28,109.42
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,135.13,104.15
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,118.47,95.99
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,102.92,83.28
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,86.49,69.55
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,69.89,55.37
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,53.92,41.41
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,37.77,27.06
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,24.61,15.05
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,11.12,0.36
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,5.72,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,7.63,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,14.85,1.1
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,44.15,30.36
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,71.19,54.38
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,103.77,82.82
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,136.71,111.25
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,168.92,138.26
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,201.56,165.0
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,136.23,110.06
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,70.74,54.17
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,261.97,214.19
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,449.56,361.08
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,651.6,516.42
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,841.91,650.16
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,793.12,611.2
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,723.73,555.97
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,781.04,595.84
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,838.19,633.53
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,648.73,493.28
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,441.61,335.93
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,645.61,489.82
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,833.45,621.42
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,820.27,607.72
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,797.57,589.99
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,746.9,552.77
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,689.09,510.69
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,559.24,418.16
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,428.53,322.33
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,623.06,468.19
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,797.37,589.88
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,818.38,606.41
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,829.04,615.45
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,792.46,591.7
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,754.33,566.12
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,521.46,396.62
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,328.57,249.09
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,338.84,257.93
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,347.59,264.55
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,228.47,174.79
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,111.41,84.06
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,260.26,198.16
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,382.9,282.01
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,333.93,240.03
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,287.18,200.61
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,126.05,83.81
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,11.14,3.67
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,76.9,47.08
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,115.4,76.0
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,85.18,69.0
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,80.8,65.58
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,74.96,60.58
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,68.79,55.13
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,58.33,45.92
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,49.29,37.62
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,34.44,23.78
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,19.12,5.7
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,10.96,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,8.58,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,16.71,2.73
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,55.52,40.26
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,91.72,72.64
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,137.64,112.59
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,175.98,145.53
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,215.24,178.53
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,255.72,211.69
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,318.25,262.3
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,396.61,323.59
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,304.51,246.94
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,195.7,156.03
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,160.52,127.29
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,126.91,99.44
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,106.53,82.46
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,86.76,66.02
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,355.89,283.0
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,617.98,476.33
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,484.66,373.21
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,325.86,251.19
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,494.94,379.53
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,637.45,480.91
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,458.27,348.94
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,266.89,204.26
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,478.07,364.86
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,667.61,498.53
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,719.27,533.32
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,760.51,561.73
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,667.83,494.54
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,578.19,429.51
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,434.89,327.55
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,299.19,227.23
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,487.81,371.78
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,657.25,492.09
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,581.81,435.37
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,516.51,387.56
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,507.83,382.27
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,499.4,376.06
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,498.71,375.82
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,480.68,359.95
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,430.84,319.8
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,381.74,279.36
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,253.78,186.61
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,194.88,151.11
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,201.91,155.34
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,209.35,159.38
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,150.24,115.38
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,99.2,76.78
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,66.17,52.51
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,60.86,48.2
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,56.75,44.68
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,52.33,40.76
