Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,46.21,35.25
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,38.72,28.33
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,28.59,18.78
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,18.04,5.69
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,10.96,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,43.71,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,119.53,57.35
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,204.55,160.14
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,290.83,236.02
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,362.17,296.79
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,439.17,359.36
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,504.47,410.3
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,572.7,461.2
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,629.54,500.05
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,687.29,538.09
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,732.88,566.31
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,782.24,596.49
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,824.7,620.9
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,865.78,643.82
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,899.87,662.52
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,931.88,679.73
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,957.2,691.54
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,971.52,696.41
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,988.06,702.81
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,1001.73,707.38
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,1010.43,711.46
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,1016.05,713.86
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,1016.01,711.62
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,1012.84,707.7
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,1003.62,701.67
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,991.36,693.98
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,974.69,682.41
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,955.16,669.26
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,931.11,654.72
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,904.54,638.66
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,874.17,620.21
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,841.51,600.25
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,805.28,577.9
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,767.19,554.16
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,725.48,526.88
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,682.33,497.22
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,636.43,464.91
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,589.65,431.1
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,540.77,395.23
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,491.61,357.9
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,440.75,317.54
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,390.29,276.48
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,332.9,229.78
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,282.6,187.73
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,232.71,146.35
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,184.93,108.37
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,137.7,74.96
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,88.03,46.54
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,52.03,39.08
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,50.82,38.39
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,48.26,36.34
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,45.54,34.03
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,40.88,29.96
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,35.96,25.46
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,27.91,17.93
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,18.85,6.64
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,11.44,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,47.58,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,130.29,65.71
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,214.12,165.78
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,301.38,241.06
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,373.34,301.02
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,450.98,362.59
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,514.51,410.91
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,580.72,458.94
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,637.77,496.51
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,695.69,533.17
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,741.65,560.01
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,791.01,588.37
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,832.4,612.7
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,872.32,635.82
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,905.65,653.2
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,928.69,664.0
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,953.71,676.38
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,976.17,687.08
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,992.02,694.86
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,1004.92,701.02
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,1012.69,704.51
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,1017.38,706.33
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,1016.46,706.06
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,1012.4,704.08
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,1003.74,698.41
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,992.0,691.06
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,974.46,679.97
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,954.11,667.25
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,929.72,652.48
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,902.84,636.2
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,870.13,617.04
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,835.62,596.56
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,798.95,573.09
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,760.56,548.4
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,718.86,520.58
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,676.1,491.12
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,630.61,459.15
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,584.41,425.83
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,532.6,387.71
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,484.15,350.82
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,422.81,304.85
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,376.55,269.93
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,332.61,232.7
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,286.05,191.56
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,231.71,147.33
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,184.91,110.39
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,139.87,78.6
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,98.23,55.65
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,62.44,47.71
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,60.6,46.55
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,57.72,44.27
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,54.65,41.71
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,47.48,35.43
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,40.17,28.84
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,30.1,19.6
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,19.6,7.49
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,7.63,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,14.84,2.86
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,38.81,25.8
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,63.26,46.99
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,101.01,78.98
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,133.89,106.48
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,166.34,133.01
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,199.56,159.49
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,289.04,230.58
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,371.64,293.56
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,475.19,370.71
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,585.55,449.37
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,685.59,519.31
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,797.68,593.33
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,834.29,614.0
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,869.42,634.42
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,896.26,648.52
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,920.9,661.22
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,941.27,672.05
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,953.48,677.84
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,872.38,622.76
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,773.6,553.01
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,881.34,628.31
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,970.22,683.2
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,962.06,676.52
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,951.06,669.46
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,834.33,590.76
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,713.07,504.7
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,800.47,570.21
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,868.61,616.98
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,772.37,551.5
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,685.53,489.95
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,717.14,516.74
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,733.18,531.16
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,692.87,503.13
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,652.03,474.74
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,606.33,443.44
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,562.23,412.29
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,443.96,326.21
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,368.72,271.57
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,371.13,272.74
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,362.85,264.18
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,324.54,234.84
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,287.39,206.28
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,246.86,169.33
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,195.75,123.15
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,153.0,92.59
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,113.08,69.44
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,79.26,61.75
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,75.44,58.9
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,69.13,53.78
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,62.46,48.18
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,53.82,40.78
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,44.76,32.76
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,32.81,21.92
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,21.54,9.27
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,34.57,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,100.97,53.48
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,174.36,133.56
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,249.38,198.3
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,315.88,254.19
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,388.17,312.71
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,448.88,360.05
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,518.06,411.78
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,575.01,452.34
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,633.12,492.11
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,682.66,523.97
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,732.06,554.93
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,773.96,580.04
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,814.8,604.01
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,849.67,623.62
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,882.88,641.94
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,904.12,652.89
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,928.11,665.64
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,946.37,673.37
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,962.04,679.5
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,971.11,683.9
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,977.3,686.73
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,978.1,685.06
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,975.91,681.76
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,967.76,676.34
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,956.71,669.32
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,940.08,658.6
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,920.82,646.34
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,897.6,632.12
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,872.08,616.49
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,841.6,597.71
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,809.34,577.76
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,684.19,491.03
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,576.7,413.4
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,570.04,410.71
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,563.33,406.72
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,574.44,417.79
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,569.7,415.91
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,523.55,381.46
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,473.47,343.77
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,425.59,306.37
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,378.58,268.75
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,330.76,230.1
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,284.55,192.25
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,238.29,155.03
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,194.5,120.92
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,151.42,90.15
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,111.37,66.99
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,74.86,58.03
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,72.58,56.48
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,66.92,51.89
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,60.93,46.88
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,53.02,40.03
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,44.73,32.62
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,33.19,22.17
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,21.15,9.34
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,12.87,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,47.57,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,130.82,73.12
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,213.02,164.18
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,299.35,238.22
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,370.19,296.89
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,446.44,357.07
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,511.55,406.39
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,579.59,455.69
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,636.37,492.96
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,694.02,529.36
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,740.33,555.58
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,790.36,583.37
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,832.04,606.78
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,872.29,628.9
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,906.11,646.59
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,937.84,662.83
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,902.91,640.25
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,848.07,603.95
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,865.41,613.75
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,880.15,620.9
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,961.26,673.03
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,1022.69,707.98
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,949.73,663.39
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,855.64,599.87
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,857.16,601.43
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,856.5,600.41
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,837.79,586.94
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,817.65,572.84
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,871.56,613.58
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,908.49,636.86
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,877.21,618.01
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,843.86,598.58
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,807.62,576.31
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,769.56,552.7
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,728.2,525.89
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,685.38,496.66
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,639.88,465.76
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,593.52,433.26
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,533.05,388.93
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,480.22,349.67
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,437.79,316.14
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,396.4,280.97
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,339.29,234.43
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,289.06,192.41
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,238.82,151.11
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,190.63,112.74
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,143.33,78.47
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,98.91,52.84
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,51.89,38.84
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,50.46,37.9
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,47.9,35.86
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,45.16,33.57
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,40.92,29.84
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,36.45,25.73
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,28.9,18.73
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,20.91,9.56
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,12.39,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.48,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.92,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,2.31,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.7,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,5.55,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,7.41,0.65
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,9.26,2.22
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,11.12,3.77
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,12.98,5.31
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,14.85,6.84
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,54.88,40.05
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,95.7,73.07
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,212.33,166.25
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,327.73,254.02
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,243.37,187.64
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,154.86,117.85
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,327.36,251.24
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,509.66,382.46
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,481.33,359.32
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,466.3,347.14
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,427.52,318.44
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,389.26,290.06
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,410.94,305.64
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,432.03,320.35
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,425.19,314.81
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,418.31,309.48
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,454.06,334.42
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,488.36,357.69
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,441.33,324.51
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,395.73,292.48
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,462.37,341.05
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,525.11,385.12
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,482.37,354.25
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,441.51,325.3
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,384.62,285.0
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,330.04,245.83
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,294.25,220.52
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,254.31,191.61
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,196.42,148.28
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,138.97,104.47
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,166.86,126.7
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,193.34,147.56
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,203.46,155.42
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,212.12,162.17
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,213.67,161.84
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,209.09,156.45
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,186.43,137.04
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,150.42,109.26
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,119.7,97.02
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,105.33,85.37
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,91.86,74.06
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,77.77,61.99
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,64.12,50.14
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,49.95,37.56
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,37.63,26.25
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,22.62,11.16
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,12.39,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,17.22,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,45.42,23.3
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,92.82,69.8
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,149.85,118.86
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,192.45,155.49
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,236.41,192.37
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,277.67,225.46
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,319.52,257.91
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,304.75,244.05
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,285.1,226.39
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,399.22,315.38
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,520.74,405.2
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,476.64,367.54
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,440.73,336.93
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,503.8,382.22
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,567.8,426.16
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,684.1,507.39
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,803.27,586.4
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,726.76,528.63
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,646.39,469.72
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,556.56,406.58
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,454.66,333.53
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,473.19,346.28
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,491.09,357.59
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,617.67,446.59
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,737.26,526.47
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,745.57,530.97
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,751.9,535.41
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,760.79,542.19
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,767.66,547.51
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,796.54,571.87
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,811.3,584.06
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,706.16,510.28
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,610.63,440.68
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,644.8,470.12
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,659.71,483.68
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,616.25,453.17
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,572.19,421.9
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,525.51,387.04
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,478.72,351.11
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,430.53,313.18
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,383.04,274.77
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,334.83,235.08
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,282.64,191.95
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,235.8,153.36
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,191.13,117.61
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,158.52,101.18
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,149.26,105.42
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,116.91,93.83
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,102.85,82.54
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,89.96,71.8
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,76.49,60.36
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,63.49,49.18
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,50.01,37.31
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,36.4,25.09
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,22.34,11.17
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,12.87,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,41.02,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,116.7,68.94
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,190.77,146.59
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,269.26,213.01
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,339.75,271.04
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,413.49,329.36
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,476.01,377.08
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,541.34,425.03
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,597.08,463.37
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,653.88,500.5
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,702.32,531.29
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,750.52,561.3
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,791.66,586.39
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,827.65,607.79
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,861.23,627.06
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,892.88,644.93
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,918.86,659.51
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,942.46,672.62
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,821.7,590.46
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,678.93,487.96
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,839.7,602.01
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,979.04,687.64
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,978.84,683.45
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,975.67,679.59
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,968.09,674.54
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,957.61,667.9
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,941.96,658.22
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,923.65,647.04
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,901.01,633.25
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,876.05,618.06
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,843.85,597.14
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,813.69,577.54
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,778.75,555.2
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,742.26,531.3
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,639.81,458.76
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,554.83,397.47
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,573.18,415.0
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,573.62,417.34
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,527.38,383.43
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,481.33,349.03
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,433.99,312.12
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,382.41,271.37
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,334.31,232.67
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,288.13,194.94
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,241.86,157.6
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,197.97,123.13
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,155.44,92.56
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,116.66,69.65
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,79.68,62.02
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,73.69,57.37
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,68.8,53.36
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,63.62,48.97
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,55.82,42.36
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,47.63,35.16
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,35.8,24.51
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,24.7,13.11
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,34.64,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,93.85,55.17
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,176.75,135.52
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,254.39,201.26
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,320.53,255.97
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,392.45,313.11
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,460.59,365.22
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,528.61,415.33
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,584.9,454.52
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,642.28,492.49
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,692.28,524.51
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,742.23,555.81
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,784.19,581.51
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,825.08,606.19
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,855.09,623.11
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,888.16,641.98
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,913.85,656.39
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,937.19,669.37
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,960.52,681.04
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,973.15,686.07
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,981.49,690.03
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,986.9,692.37
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,888.31,627.25
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,762.56,538.42
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,759.78,536.82
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,755.58,532.96
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,855.1,603.49
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,930.5,649.86
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,823.41,578.56
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,714.48,501.31
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,775.45,549.36
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,819.24,580.36
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,784.32,557.93
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,747.71,535.24
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,641.58,460.44
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,557.98,399.71
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,534.96,384.95
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,510.33,368.1
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,504.82,365.44
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,482.21,348.01
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,433.38,310.71
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,385.11,272.84
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,336.47,233.27
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,289.12,194.12
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,240.66,161.96
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,222.34,155.89
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,169.75,109.02
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,104.08,56.87
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,64.27,49.1
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,56.7,43.01
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,54.08,40.88
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,51.26,38.48
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,46.03,34.03
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,40.47,29.1
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,31.05,20.58
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,21.85,11.15
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,13.34,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,43.77,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,123.7,74.64
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,197.4,150.37
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,276.58,216.43
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,347.11,273.37
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,420.24,330.01
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,400.18,312.98
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,361.4,281.76
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,394.94,305.6
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,427.06,326.92
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,494.33,374.14
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,564.45,421.36
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,704.72,517.83
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,828.6,594.66
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,742.81,533.36
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,631.17,453.04
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,789.68,563.2
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,941.65,654.89
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,810.31,567.46
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,643.74,453.36
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,827.87,581.04
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,977.75,671.17
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,852.77,589.4
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,695.28,482.83
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,842.54,585.96
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,954.8,654.61
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,938.83,644.16
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,920.25,634.1
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,897.84,620.74
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,873.13,606.03
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,841.47,587.9
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,811.52,570.72
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,728.07,515.64
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,654.96,464.93
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,607.14,432.8
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,560.36,400.78
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,574.76,414.41
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,571.72,413.66
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,525.97,379.99
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,480.25,345.81
