Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,432.67,309.67
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,385.81,273.05
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,332.52,232.56
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,295.53,204.84
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,253.61,172.33
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,215.54,143.74
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,167.64,116.37
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,148.37,110.88
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,128.88,97.22
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,118.59,94.28
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,101.95,80.89
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,85.18,67.08
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,67.9,52.47
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,50.43,37.4
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,35.16,23.95
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,19.49,9.44
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,9.73,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,38.32,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,111.63,67.74
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,180.62,138.03
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,253.52,199.91
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,318.61,253.59
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,389.28,309.55
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,308.71,245.34
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,201.42,158.12
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,422.45,333.0
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,634.48,485.95
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,683.89,515.54
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,733.33,546.37
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,774.53,571.47
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,814.68,595.57
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,849.08,614.43
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,877.24,629.14
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,903.25,642.42
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,926.98,654.21
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,948.35,665.5
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,967.29,675.34
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,966.71,673.76
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,972.06,676.18
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,972.5,675.65
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,970.02,673.55
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,962.18,668.35
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,951.47,661.58
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,936.55,652.01
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,918.96,640.89
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,896.59,627.27
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,871.91,612.28
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,753.96,533.86
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,639.21,452.25
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,697.17,498.22
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,735.73,528.23
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,632.5,454.45
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,546.68,392.51
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,567.63,411.92
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,571.04,416.43
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,510.53,371.42
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,464.92,337.38
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,431.38,311.42
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,390.95,279.11
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,320.98,229.52
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,283.75,206.3
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,256.03,185.11
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,227.01,162.81
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,141.21,101.96
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,68.88,49.86
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,60.0,43.13
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,51.13,38.09
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,56.28,42.67
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,64.9,50.09
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,56.77,43.11
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,48.24,35.58
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,36.46,24.99
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,25.51,14.17
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,13.06,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,33.26,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,90.77,54.48
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,166.76,126.67
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,235.98,184.88
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,300.47,237.86
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,370.35,293.07
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,429.74,337.82
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,492.1,382.97
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,547.1,421.04
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,609.72,462.92
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,658.58,494.52
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,707.34,524.92
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,750.05,550.95
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,791.86,576.02
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,827.13,596.26
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,860.94,615.45
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,887.44,629.2
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,911.81,641.6
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,932.52,651.46
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,956.66,663.41
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,966.1,667.76
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,972.69,670.73
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,966.03,664.63
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,965.53,662.53
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,958.73,658.01
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,949.07,651.98
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,935.18,642.27
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,918.59,631.1
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,648.79,459.76
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,378.64,270.2
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,612.86,442.9
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,812.16,574.13
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,778.31,551.19
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,742.78,529.97
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,705.06,505.95
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,665.83,479.89
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,567.77,409.32
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,493.78,355.29
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,460.54,332.82
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,427.69,309.78
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,393.76,285.08
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,360.23,260.28
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,334.28,235.88
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,291.62,195.13
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,244.02,156.44
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,193.2,116.27
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,149.48,84.27
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,109.2,59.79
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,69.78,44.3
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,58.69,44.29
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,56.56,42.7
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,54.29,40.89
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,49.21,36.52
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,42.84,30.88
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,33.7,22.67
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,24.17,13.27
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,12.19,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,4.77,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,9.26,0.57
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,18.08,8.91
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,26.91,16.51
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,38.08,25.99
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,49.27,35.4
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,61.61,45.61
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,74.31,55.95
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,121.76,94.62
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,170.29,133.28
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,201.5,157.28
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,245.22,190.54
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,254.72,196.93
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,251.52,193.73
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,320.31,245.42
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,376.71,286.36
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,498.8,376.33
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,607.84,453.54
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,587.66,435.77
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,565.9,418.0
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,714.12,524.39
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,859.75,623.03
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,765.74,554.61
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,671.41,486.95
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,549.57,402.02
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,422.6,310.85
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,371.11,274.52
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,316.55,235.0
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,437.72,323.79
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,549.85,402.49
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,381.6,282.64
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,218.32,162.4
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,346.3,258.31
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,467.44,344.92
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,519.49,383.11
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,560.99,413.29
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,520.44,384.58
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,488.05,361.8
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,481.69,357.9
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,464.84,344.87
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,420.44,310.7
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,386.33,284.1
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,320.5,236.09
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,274.75,204.29
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,228.47,171.32
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,188.37,143.25
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,175.53,128.93
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,157.84,112.65
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,125.38,93.39
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,105.92,85.18
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,92.84,74.31
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,79.17,62.71
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,65.94,51.25
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,52.21,39.13
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,38.7,27.02
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,24.73,13.88
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,12.67,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,52.45,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,142.82,89.76
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,217.21,167.16
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,295.62,234.37
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,362.26,289.98
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,434.05,347.32
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,492.35,391.56
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,552.87,435.56
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,607.01,472.99
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,662.09,509.93
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,705.19,536.55
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,751.42,564.72
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,792.41,589.8
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,832.18,613.74
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,865.0,632.54
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,895.83,649.97
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,858.04,624.65
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,799.73,582.43
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,791.13,574.24
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,768.24,556.4
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,767.12,554.08
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,764.0,550.3
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,766.48,551.0
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,767.41,550.7
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,725.77,521.31
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,676.85,487.45
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,713.04,511.95
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,739.68,529.04
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,673.7,483.46
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,614.15,442.4
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,585.73,423.8
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,558.07,405.22
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,555.13,404.69
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,550.86,402.95
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,531.08,389.45
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,511.0,375.73
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,463.64,342.24
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,419.3,310.78
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,374.91,279.07
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,327.66,245.04
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,294.73,221.59
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,263.14,198.8
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,267.81,202.07
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,268.76,201.94
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,217.77,164.42
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,178.46,136.09
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,167.28,127.74
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,147.97,112.99
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,136.12,104.87
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,118.81,96.25
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,102.18,82.43
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,85.4,68.22
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,68.87,54.06
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,52.19,39.48
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,36.54,25.49
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,20.42,10.72
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,10.2,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,54.68,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,149.82,95.48
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,227.43,176.02
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,311.99,248.05
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,380.87,305.7
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,454.99,365.19
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,517.76,412.86
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,583.13,460.09
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,638.3,497.58
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,690.86,532.14
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,739.94,562.92
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,788.54,592.63
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,830.03,616.78
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,870.12,639.61
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,902.72,657.98
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,925.14,669.77
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,949.97,682.93
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,972.28,694.37
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,988.4,701.46
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,1001.66,706.91
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,1008.95,710.19
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,1013.2,711.81
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,1011.43,708.53
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,1006.56,703.58
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,808.11,576.05
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,586.97,420.47
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,696.12,498.8
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,795.74,565.39
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,796.76,565.55
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,795.59,565.33
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,823.03,589.98
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,835.95,600.96
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,801.34,578.66
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,764.93,555.49
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,725.45,530.01
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,684.61,501.88
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,640.82,470.33
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,596.14,437.46
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,549.77,402.89
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,502.73,366.83
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,454.23,329.15
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,400.31,286.49
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,350.1,245.08
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,300.86,203.75
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,252.09,163.13
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,205.17,124.92
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,158.25,89.32
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,113.87,60.86
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,66.75,39.3
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,51.87,39.05
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,49.03,36.81
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,45.96,34.26
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,42.19,30.99
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,38.22,27.38
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,31.7,21.36
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,24.83,14.33
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,12.16,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,58.8,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,159.03,103.15
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,238.25,186.72
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,324.56,261.28
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,394.45,320.16
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,469.5,380.71
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,533.27,430.43
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,599.72,479.8
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,654.7,518.13
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,707.01,553.54
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,755.81,585.62
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,804.05,616.68
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,845.26,642.57
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,884.97,667.13
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,909.6,680.66
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,939.97,698.08
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,964.1,711.98
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,985.65,724.26
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,1002.83,732.37
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,1017.18,738.75
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,1025.62,742.19
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,1030.97,743.84
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,1031.62,741.96
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,1029.11,738.29
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,1022.0,733.31
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,1011.73,726.52
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,996.85,716.94
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,978.96,705.58
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,955.97,690.39
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,930.3,673.59
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,900.7,654.9
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,868.66,634.58
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,832.83,611.12
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,794.94,586.21
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,754.11,559.18
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,711.46,529.26
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,665.67,495.91
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,618.77,460.99
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,569.43,423.78
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,519.43,384.96
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,468.31,343.9
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,417.26,301.79
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,364.63,257.71
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,312.7,213.39
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,260.92,169.52
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,210.73,127.81
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,161.33,89.54
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,107.07,53.06
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,62.06,34.14
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,44.7,33.36
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,42.93,32.0
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,41.07,30.47
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,38.21,28.02
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,32.26,22.7
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,27.24,18.01
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,21.99,12.49
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,10.77,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,69.8,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,183.72,121.55
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,262.75,208.0
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,348.89,282.6
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,418.34,340.78
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,492.82,399.98
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,550.94,443.07
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,614.98,486.81
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,669.68,523.01
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,724.79,558.27
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,772.13,585.98
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,818.72,612.39
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,851.64,630.27
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,890.18,651.67
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,922.57,669.76
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,952.75,686.4
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,977.06,698.21
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,998.69,708.4
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,1014.11,714.82
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,1026.5,719.54
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,1034.7,724.44
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,1039.74,727.61
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,1039.07,727.5
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,1035.19,725.64
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,1025.64,719.39
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,1012.98,711.43
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,996.33,700.85
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,976.76,688.56
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,952.08,673.52
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,924.83,656.93
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,894.67,638.09
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,862.18,617.66
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,825.95,595.15
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,787.77,571.2
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,745.95,544.63
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,702.64,515.24
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,656.98,482.57
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,610.3,448.41
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,561.46,412.27
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,512.22,374.75
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,461.71,334.88
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,411.43,294.13
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,359.97,251.82
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,309.42,209.44
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,259.05,167.43
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,203.28,122.12
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,155.2,85.33
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,109.84,55.92
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,66.39,37.32
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,48.45,36.28
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,46.45,34.75
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,40.39,29.61
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,37.19,26.88
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,33.81,23.84
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,28.45,18.83
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,22.82,13.02
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,11.17,0.0
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,55.25,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,151.24,98.25
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,226.24,177.3
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,307.91,247.95
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,375.55,304.65
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,448.31,362.82
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,509.98,410.11
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,574.18,457.06
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,628.15,493.6
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,679.48,527.08
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,727.71,557.0
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,775.48,585.8
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,816.61,609.1
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,856.39,630.96
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,888.86,648.5
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,911.14,659.41
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,936.27,671.55
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,958.96,681.86
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,977.67,689.36
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,993.74,695.26
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,1002.22,697.98
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,1007.68,699.09
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,1008.53,696.27
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,1006.3,691.83
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,998.04,686.46
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,986.76,679.49
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,971.53,669.0
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,953.43,656.95
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,930.8,643.56
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,905.63,628.68
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,876.69,611.25
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,845.46,592.37
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,810.54,571.32
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,773.7,548.91
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,733.67,525.0
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,692.16,498.08
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,621.84,447.68
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,568.78,408.84
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,540.42,390.22
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,506.42,365.09
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,456.81,326.91
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,407.47,287.93
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,357.0,247.45
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,301.25,202.31
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,251.61,161.31
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,203.91,122.6
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,157.29,87.5
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,113.76,59.61
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,66.92,37.41
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,48.72,36.02
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,47.26,34.97
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,45.7,33.74
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,41.94,30.59
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,37.97,27.08
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,31.46,21.18
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,24.59,14.39
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,12.12,0.0
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,44.57,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,125.92,80.15
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,196.05,151.26
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,271.77,215.44
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,340.65,272.04
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,412.47,328.57
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,474.09,375.19
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,538.4,421.84
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,593.18,459.51
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,648.96,495.84
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,697.83,525.9
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,746.6,555.1
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,787.73,578.88
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,823.7,598.91
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,858.45,617.89
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,891.45,635.49
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,917.26,648.4
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,940.72,659.87
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,958.51,667.86
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,964.83,669.02
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,973.34,673.09
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,978.99,675.53
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,979.25,673.54
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,976.58,670.0
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,969.52,665.33
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,959.58,659.11
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,944.44,649.56
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,926.66,638.51
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,904.53,625.26
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,880.1,610.63
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,852.85,595.07
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,823.33,577.94
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,789.2,557.05
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,753.36,534.94
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,715.01,510.58
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,675.2,483.71
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,632.33,454.14
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,588.6,423.22
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,542.44,389.8
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,495.89,355.13
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,448.42,318.55
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,395.66,277.36
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,346.66,238.11
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,298.56,198.8
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,251.07,160.28
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,205.38,123.8
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,159.53,89.53
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,110.99,57.54
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,70.14,39.49
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,51.53,38.05
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,49.08,36.19
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,46.43,34.05
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,42.71,30.97
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,38.78,27.52
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,31.85,21.26
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,24.52,14.16
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,12.11,0.0
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,52.63,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,143.91,91.34
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,222.63,171.18
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,307.15,242.86
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,375.59,299.41
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,449.19,357.61
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,512.26,405.71
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,578.14,453.76
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,632.35,490.53
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,683.89,524.37
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,732.76,554.9
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,781.19,584.36
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,821.51,607.83
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,860.45,630.01
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,893.24,648.5
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,915.8,660.33
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,941.08,673.97
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,963.9,685.92
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,894.22,639.14
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,795.7,567.8
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,818.83,583.1
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,840.07,595.9
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,858.79,605.68
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,875.2,613.98
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,936.82,658.35
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,979.1,683.48
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,962.73,672.01
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,943.66,659.62
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,919.77,644.94
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,893.56,628.85
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,862.41,610.2
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,829.58,590.33
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,794.0,568.01
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,756.85,544.51
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,716.27,517.62
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,673.99,488.43
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,629.98,457.22
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,585.37,424.92
