Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,529.88,383.64
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,488.48,352.25
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,445.31,320.21
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,399.19,283.82
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,346.41,241.75
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,300.35,204.13
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,254.41,167.89
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,213.58,136.54
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,171.7,114.26
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,166.0,121.13
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,122.58,86.51
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,72.9,55.89
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,70.3,54.04
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,66.69,51.16
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,59.04,44.71
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,51.0,37.7
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,40.14,28.09
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,30.21,18.69
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,15.53,0.0
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,68.09,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,179.82,116.97
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,262.83,205.67
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,353.53,283.63
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,423.52,342.39
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,498.53,402.53
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,559.09,449.63
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,626.19,498.36
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,681.5,535.56
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,737.18,571.81
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,785.89,602.09
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,826.82,626.33
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,866.53,648.62
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,904.63,669.29
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,937.8,687.17
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,968.81,703.5
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,992.12,714.34
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,1012.7,723.37
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,1029.28,729.49
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,1042.87,733.84
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,1049.94,734.29
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,1053.78,732.99
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,1052.88,729.01
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,1048.7,723.29
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,1039.28,716.05
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,1026.67,707.13
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,1009.04,695.2
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,988.45,681.66
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,964.09,667.29
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,937.07,651.35
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,905.57,632.65
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,871.89,612.55
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,835.46,589.69
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,797.04,565.51
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,755.37,538.87
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,712.18,509.82
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,666.59,478.12
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,619.94,444.98
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,571.09,409.49
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,521.81,372.74
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,470.6,334.02
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,419.56,294.21
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,368.08,252.78
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,317.42,211.15
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,265.95,169.04
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,216.15,128.91
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,160.44,86.78
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,114.35,56.83
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,69.95,37.02
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,47.51,34.82
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,45.48,33.3
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,43.32,31.58
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,36.64,25.87
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,33.64,23.18
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,28.71,18.65
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,23.55,13.48
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,11.49,0.0
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,56.13,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,152.97,98.46
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,229.81,179.4
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,313.36,251.41
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,381.41,308.33
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,454.53,366.68
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,516.28,413.96
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,580.57,460.89
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,635.58,498.09
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,687.82,532.1
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,736.44,562.13
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,784.59,591.02
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,825.04,614.53
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,864.09,636.74
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,897.34,654.81
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,920.39,666.22
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,945.34,677.99
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,967.79,688.02
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,984.54,695.43
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,998.49,701.24
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,1006.56,703.93
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,1011.61,704.94
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,1011.12,702.44
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,1007.55,698.3
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,999.44,691.91
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,988.32,683.9
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,971.89,672.56
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,952.71,659.72
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,929.98,645.15
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,904.81,629.18
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,831.15,581.31
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,758.55,529.22
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,772.15,543.46
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,772.96,546.21
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,701.11,496.62
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,641.71,454.09
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,626.31,446.5
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,602.62,431.29
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,555.94,397.71
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,508.99,363.18
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,459.89,326.14
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,405.52,284.37
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,355.88,244.88
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,307.36,205.42
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,258.51,165.49
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,211.51,127.72
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,165.27,93.07
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,116.44,60.72
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,75.03,41.95
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,53.6,39.94
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,51.25,38.19
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,48.69,36.14
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,44.66,32.79
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,40.38,29.04
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,33.52,22.87
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,26.26,15.88
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,12.89,0.0
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,5.24,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,10.19,1.32
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,22.27,12.5
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,34.37,22.95
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,50.12,36.33
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,66.15,49.73
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,83.11,63.62
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,99.94,77.08
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,240.52,191.82
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,370.88,292.24
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,498.4,385.54
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,633.58,478.83
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,510.64,384.4
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,362.15,272.17
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,363.61,271.99
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,364.39,270.0
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,323.44,239.31
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,271.62,200.88
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,311.5,229.82
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,364.35,266.76
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,429.62,311.48
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,494.05,354.22
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,334.51,242.45
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,175.68,127.6
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,184.03,134.41
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,192.25,140.37
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,516.33,373.91
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,815.69,563.92
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,841.7,580.19
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,858.72,593.64
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,829.15,576.26
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,798.27,557.75
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,765.59,537.94
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,731.7,516.93
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,694.88,493.67
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,656.94,469.06
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,615.53,440.84
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,573.87,411.8
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,530.51,380.94
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,486.91,349.05
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,434.39,310.37
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,391.17,278.48
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,348.82,247.56
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,307.54,218.1
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,269.13,191.51
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,230.08,165.23
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,142.06,102.42
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,63.28,44.93
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,55.8,39.36
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,48.33,35.37
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,40.87,29.24
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,33.42,23.0
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,26.44,17.05
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,19.46,11.01
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,13.43,5.69
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,7.4,0.35
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.7,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.86,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,5.55,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,11.57,3.68
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,17.61,8.87
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,24.58,14.82
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,31.55,20.72
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,39.93,27.63
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,48.33,34.43
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,203.83,162.08
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,359.47,282.33
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,437.88,338.92
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,505.8,386.77
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,680.88,513.88
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,843.87,619.59
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,871.04,633.1
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,904.19,651.9
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,930.12,666.52
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,953.65,679.67
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,972.02,688.25
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,987.66,695.21
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,996.98,698.98
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,1003.31,701.05
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,1004.99,699.85
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,1003.61,696.96
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,996.2,691.16
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,985.74,683.68
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,971.33,673.41
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,954.02,661.53
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,931.21,646.95
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,905.86,630.91
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,877.25,613.62
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,846.37,594.88
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,810.94,572.52
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,773.65,548.91
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,733.5,523.9
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,691.88,496.35
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,647.27,465.13
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,601.72,432.57
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,554.37,397.15
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,506.76,360.78
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,457.43,323.09
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,408.35,284.59
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,358.57,245.01
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,303.56,201.02
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,254.39,161.33
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,207.03,123.5
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,161.37,89.25
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,118.97,61.84
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,72.33,38.58
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,49.13,35.68
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,48.08,35.01
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,46.97,34.2
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,43.28,31.17
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,39.38,27.8
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,32.94,22.03
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,26.15,15.53
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,12.87,0.0
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,53.07,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,145.69,90.61
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,220.56,169.28
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,301.59,238.41
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,368.46,294.06
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,440.5,351.56
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,500.88,397.94
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,563.89,444.17
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,617.68,480.61
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,669.22,514.27
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,715.93,544.07
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,762.17,572.92
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,802.82,598.02
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,842.15,621.93
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,710.97,528.53
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,535.66,397.88
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,618.98,457.57
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,688.82,504.77
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,467.43,347.5
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,239.26,177.68
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,336.24,249.91
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,423.63,311.88
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,549.94,401.56
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,661.99,478.23
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,501.95,366.42
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,330.85,243.55
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,577.7,424.73
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,796.81,573.37
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,781.93,562.86
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,765.74,553.64
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,682.8,495.8
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,606.74,442.0
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,604.41,442.69
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,600.17,441.41
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,490.23,363.0
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,392.43,291.93
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,428.01,319.24
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,461.64,343.81
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,453.61,338.0
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,434.75,324.09
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,364.55,273.01
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,304.11,229.38
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,249.51,188.95
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,205.02,155.94
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,160.49,122.32
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,116.36,88.38
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,83.76,62.61
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,49.28,34.85
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,43.68,30.48
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,38.08,27.47
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,39.18,28.5
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,51.73,39.42
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,47.42,35.68
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,42.84,31.56
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,35.63,24.96
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,27.16,16.88
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,13.66,0.67
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,44.68,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,126.8,79.12
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,199.44,155.34
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,276.94,222.39
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,344.45,279.47
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,421.57,341.95
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,484.16,390.06
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,549.28,438.06
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,606.56,479.24
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,664.92,519.02
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,716.33,552.64
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,767.74,585.52
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,810.46,612.41
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,852.06,638.2
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,883.88,655.92
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,918.76,675.5
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,945.56,689.59
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,969.96,702.11
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,988.65,711.73
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,1004.61,719.72
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,1005.16,718.83
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,1011.97,722.19
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,1012.79,722.57
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,1010.61,721.24
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,1003.46,716.25
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,993.33,709.56
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,979.37,699.21
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,962.59,687.24
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,939.96,673.0
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,914.92,657.3
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,888.21,641.08
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,858.96,623.1
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,824.56,601.13
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,788.27,577.81
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,748.53,551.88
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,707.2,522.91
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,663.07,490.98
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,617.96,457.66
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,570.93,422.45
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,523.22,385.73
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,473.39,346.93
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,423.77,307.12
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,373.41,265.26
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,317.0,218.1
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,266.74,175.78
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,218.2,135.43
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,169.36,96.78
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,122.43,64.34
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,78.66,43.21
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,52.87,40.03
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,45.58,33.97
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,43.15,31.98
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,40.08,29.4
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,36.84,26.52
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,31.61,21.71
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,26.14,16.24
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,12.7,0.54
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,66.27,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,174.76,110.1
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,256.89,200.54
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,345.47,275.9
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,414.72,333.24
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,489.09,391.67
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,547.39,434.86
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,611.89,479.28
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,667.3,515.64
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,723.19,551.09
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,771.25,578.96
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,818.48,605.46
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,859.7,629.69
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,891.74,647.76
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,923.83,665.58
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,953.72,681.88
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,978.24,693.7
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,1000.12,703.93
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,1017.25,712.43
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,1031.41,719.28
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,1038.95,722.54
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,1043.36,724.15
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,1043.13,721.75
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,1039.68,717.64
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,1031.04,712.02
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,1019.27,704.71
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,1002.57,694.58
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,982.95,682.83
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,959.16,668.61
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,932.8,652.86
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,902.79,633.62
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,870.59,613.03
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,834.94,591.41
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,797.36,568.41
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,755.73,542.58
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,712.83,514.09
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,668.09,483.7
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,622.37,451.79
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,573.86,416.7
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,525.15,380.43
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,461.13,332.39
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,406.69,291.35
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,365.05,256.64
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,319.09,216.45
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,260.77,171.29
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,216.4,138.18
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,166.71,96.92
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,116.54,59.19
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,79.94,44.26
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,56.37,42.63
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,54.53,41.32
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,52.55,39.77
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,48.26,36.11
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,43.71,32.05
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,36.52,25.52
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,27.96,17.43
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,14.05,1.32
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,58.37,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,156.82,97.02
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,236.23,183.81
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,321.53,256.91
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,391.48,315.09
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,466.73,374.66
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,529.51,421.55
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,594.9,467.65
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,646.48,501.75
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,702.54,537.89
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,751.75,567.75
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,800.51,596.53
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,841.92,619.32
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,881.9,640.64
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,907.95,652.66
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,939.72,668.21
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,964.45,679.05
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,986.62,688.3
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,1004.23,694.75
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,1019.07,699.6
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,1027.73,702.28
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,1033.27,703.34
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,1033.63,700.19
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,1030.81,695.47
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,1022.33,689.12
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,1010.75,681.29
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,994.7,670.53
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,975.73,658.23
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,952.58,644.88
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,926.83,630.06
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,896.5,612.5
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,863.96,593.57
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,828.06,572.48
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,790.25,550.05
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,749.35,524.41
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,707.02,496.46
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,662.19,466.66
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,616.32,435.37
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,568.31,402.13
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,520.0,367.6
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,469.93,330.96
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,420.1,293.19
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,369.23,253.32
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,319.51,213.38
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,262.76,167.8
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,214.35,128.87
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,167.73,93.52
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,124.37,65.01
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,76.62,40.72
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,50.48,37.13
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,49.49,36.53
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,48.44,35.77
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,44.82,32.79
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,40.99,29.46
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,35.08,24.14
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,27.94,17.36
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,14.04,1.5
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,10.96,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,22.7,9.08
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,59.3,42.27
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,93.06,71.38
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,126.51,99.76
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,170.2,135.76
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,204.98,163.73
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,240.2,191.31
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,307.01,243.72
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,377.17,296.97
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,352.04,273.89
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,308.67,237.64
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,343.15,262.54
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,377.58,286.51
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,370.38,279.14
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,362.33,271.43
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,442.42,329.81
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,536.95,395.95
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,650.5,473.92
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,750.82,540.1
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,735.16,526.72
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,717.62,513.34
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,538.75,390.2
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,363.66,264.82
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,344.79,252.18
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,335.74,245.68
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,490.21,356.21
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,637.65,456.04
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,558.04,399.93
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,478.79,344.72
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,601.08,432.46
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,709.28,505.94
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,702.14,501.47
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,693.42,496.74
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,677.11,486.05
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,657.41,472.83
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,574.57,414.78
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,506.48,366.55
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,481.68,349.68
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,455.07,330.68
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,353.14,257.92
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,265.31,195.39
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,169.69,125.07
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,62.42,43.47
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,83.43,60.27
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,103.37,76.17
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,104.68,77.42
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,105.72,78.5
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,94.04,69.72
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,82.46,63.91
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,70.95,54.58
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,59.35,44.98
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,47.87,35.28
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,36.22,25.26
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,25.98,16.3
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,15.76,7.24
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,7.87,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,43.71,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,122.92,71.32
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,199.51,151.56
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,284.23,222.9
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,304.98,241.62
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,324.52,257.78
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,381.09,302.04
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,440.71,346.77
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,458.94,357.95
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,459.47,356.2
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,514.2,395.03
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,584.34,442.9
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,654.25,489.75
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,726.65,536.59
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,827.3,600.16
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,911.87,649.93
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,937.0,661.12
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,959.7,671.35
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,970.6,672.97
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,977.99,672.62
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,954.33,656.08
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,905.96,621.24
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,750.35,519.33
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,595.33,414.67
