Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,711.43,497.51
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,820.12,570.89
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,884.61,618.02
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,937.37,653.49
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,874.69,611.45
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,811.77,566.05
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,777.59,544.23
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,743.2,521.79
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,708.02,499.39
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,672.78,476.65
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,642.5,457.02
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,611.56,436.55
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,555.97,397.54
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,502.48,360.01
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,418.78,301.98
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,345.18,250.51
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,317.69,231.41
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,291.06,212.51
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,302.58,218.94
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,303.28,215.87
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,262.49,187.82
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,229.12,166.11
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,182.08,120.54
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,128.74,72.08
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,89.7,52.8
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,65.17,49.21
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,62.58,47.33
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,59.79,45.14
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,53.96,40.26
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,47.73,34.86
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,39.18,27.28
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,30.26,19.01
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,15.22,2.33
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,22.39,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,64.64,34.4
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,119.82,89.33
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,173.37,135.0
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,229.14,181.73
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,288.67,230.38
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,348.98,278.35
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,428.7,339.17
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,431.76,339.23
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,443.84,345.82
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,464.23,358.44
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,481.85,368.66
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,443.43,337.29
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,414.1,312.5
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,384.44,289.15
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,367.5,274.87
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,440.16,327.77
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,527.13,388.74
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,525.61,385.15
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,509.95,372.56
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,591.47,429.53
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,658.92,475.17
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,684.3,490.55
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,718.17,511.5
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,652.24,465.54
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,596.41,426.4
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,601.41,429.23
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,605.43,430.98
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,630.35,448.16
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,652.9,463.39
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,643.64,456.92
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,633.48,450.1
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,591.91,422.34
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,552.23,395.81
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,504.12,362.61
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,463.16,334.08
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,499.82,361.25
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,525.3,379.11
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,484.29,349.92
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,445.25,322.25
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,401.35,291.3
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,368.16,267.73
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,348.81,250.36
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,313.81,218.92
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,275.44,188.15
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,238.05,158.52
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,195.14,125.7
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,153.27,96.43
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,116.47,77.02
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,92.03,72.0
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,85.28,66.61
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,78.1,60.69
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,68.53,52.7
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,61.07,46.24
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,47.02,33.96
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,32.52,20.95
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,16.75,3.31
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,7.15,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,13.91,2.84
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,30.77,18.91
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,48.58,34.15
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,72.18,54.03
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,95.53,73.48
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,120.94,94.23
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,155.8,122.06
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,193.4,151.82
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,231.58,181.44
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,264.36,205.8
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,297.19,229.75
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,431.59,331.75
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,572.37,432.47
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,592.8,442.61
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,611.32,452.48
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,516.41,382.64
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,418.2,309.87
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,379.18,280.86
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,340.65,251.67
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,412.35,303.13
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,483.24,351.93
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,569.43,410.15
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,641.91,457.37
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,689.31,488.72
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,741.91,523.0
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,720.59,506.76
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,694.22,488.26
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,746.87,524.75
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,791.22,554.4
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,807.14,567.79
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,814.42,574.43
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,781.38,553.7
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,746.89,531.69
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,654.65,466.67
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,576.94,410.98
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,589.92,424.03
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,586.95,423.75
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,542.02,391.15
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,496.66,357.72
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,450.46,322.72
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,404.82,287.17
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,342.87,242.59
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,309.13,220.81
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,274.67,193.96
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,239.42,166.46
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,190.73,123.61
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,132.28,75.61
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,93.75,56.36
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,68.99,52.58
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,65.77,50.08
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,62.02,47.01
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,55.78,41.79
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,49.23,36.12
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,39.93,27.93
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,30.24,19.03
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,15.21,2.55
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,38.48,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,110.09,59.84
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,182.34,138.68
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,257.22,202.93
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,322.8,258.2
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,398.48,319.41
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,258.35,208.33
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,68.23,50.7
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,61.39,45.12
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,54.87,39.55
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,66.08,48.42
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,77.31,57.16
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,86.74,64.35
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,96.4,71.63
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,234.11,178.79
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,371.55,279.76
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,320.73,240.57
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,259.65,194.51
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,186.5,139.14
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,115.55,84.58
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,310.07,231.69
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,502.59,366.9
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,338.76,249.02
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,175.72,128.96
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,308.14,227.11
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,434.4,315.62
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,486.62,351.21
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,536.83,385.34
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,580.14,414.97
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,615.5,438.99
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,559.02,399.18
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,505.24,361.64
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,599.52,430.89
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,680.8,488.08
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,612.89,440.46
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,548.74,396.12
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,577.13,419.59
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,587.68,428.33
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,543.9,396.21
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,499.85,363.51
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,453.69,329.1
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,408.49,294.4
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,362.83,258.03
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,318.85,222.39
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,274.4,186.82
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,232.41,153.54
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,191.26,122.28
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,152.1,95.6
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,115.16,76.12
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,90.64,71.53
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,84.21,66.34
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,77.36,60.64
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,68.53,53.19
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,61.8,47.28
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,48.13,35.21
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,34.02,22.41
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,17.55,4.01
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,34.35,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,92.88,48.72
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,179.63,137.16
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,261.19,206.69
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,328.43,262.62
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,401.75,321.17
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,473.22,375.76
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,545.11,428.4
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,602.01,467.79
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,660.04,505.73
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,712.79,537.7
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,765.8,568.79
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,804.38,591.72
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,846.18,616.57
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,882.76,636.44
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,917.62,654.98
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,943.5,667.72
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,966.94,679.0
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,983.02,685.81
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,996.06,690.93
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,1006.04,695.69
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,1004.12,693.5
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,953.94,663.38
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,882.05,614.49
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,682.14,483.44
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,478.59,343.14
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,615.79,439.96
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,743.77,523.12
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,756.2,530.8
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,766.92,538.64
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,743.99,523.77
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,720.27,508.69
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,720.27,509.55
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,716.88,507.78
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,714.29,509.07
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,701.76,502.84
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,658.45,473.9
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,614.22,443.78
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,567.22,409.99
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,519.83,374.93
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,466.51,334.75
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,417.76,296.59
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,367.64,256.45
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,318.49,216.22
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,269.55,176.36
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,222.49,138.34
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,170.67,98.36
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,126.57,68.31
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,84.47,47.19
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,56.9,42.89
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,54.71,41.29
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,52.34,39.41
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,48.48,36.23
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,44.41,32.67
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,37.26,26.19
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,28.71,18.16
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,18.08,4.41
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,8.58,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,41.04,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,114.85,59.54
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,189.98,145.26
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,267.44,211.83
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,336.86,269.63
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,410.0,328.14
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,471.73,375.8
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,536.18,423.64
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,407.73,322.5
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,253.96,198.59
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,504.45,394.27
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,743.62,561.86
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,785.26,583.85
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,821.49,603.83
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,853.59,621.46
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,883.68,637.6
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,910.23,651.83
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,934.49,664.53
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,950.63,671.67
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,963.99,677.24
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,973.78,679.81
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,980.73,680.73
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,924.77,642.7
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,856.53,592.97
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,828.74,575.13
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,793.84,552.41
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,870.32,605.52
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,929.21,641.08
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,906.81,625.72
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,882.11,610.09
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,852.63,592.43
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,821.51,573.71
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,787.52,553.08
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,752.04,531.18
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,712.76,505.47
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,672.75,478.79
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,601.28,427.88
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,544.31,386.73
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,456.99,326.32
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,385.1,276.35
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,245.27,178.35
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,102.25,73.51
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,105.32,76.42
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,108.3,78.91
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,147.37,108.92
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,182.69,135.76
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,116.98,86.15
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,47.42,32.36
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,65.14,46.81
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,81.66,63.2
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,69.72,53.48
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,57.67,43.53
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,46.0,33.71
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,34.36,23.71
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,24.12,14.78
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,13.9,5.78
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,7.4,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.95,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,4.29,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,8.33,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,19.01,9.53
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,29.71,18.76
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,43.25,30.25
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,57.68,42.33
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,74.15,55.89
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,90.5,69.09
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,86.13,65.32
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,82.44,62.14
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,77.29,57.65
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,72.64,53.59
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,71.25,52.19
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,69.87,50.8
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,75.51,55.01
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,81.15,59.18
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,135.98,101.93
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,191.77,144.22
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,180.63,134.96
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,169.67,126.2
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,313.64,233.3
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,451.73,330.01
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,348.75,255.88
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,242.11,178.74
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,271.85,200.93
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,301.24,221.9
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,345.0,252.69
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,393.58,286.22
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,489.38,353.43
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,583.18,416.66
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,613.98,436.65
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,641.3,454.59
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,561.47,399.58
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,489.18,349.79
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,324.73,236.34
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,165.33,120.77
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,247.09,182.1
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,318.75,233.57
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,421.09,309.29
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,507.3,367.14
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,454.77,326.58
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,406.95,289.39
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,358.47,250.4
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,310.78,211.21
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,260.21,172.6
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,225.51,147.58
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,187.94,122.26
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,166.43,111.8
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,107.85,69.35
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,52.42,39.06
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,50.05,37.24
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,47.47,35.1
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,44.24,32.45
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,40.84,29.48
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,34.49,23.71
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,27.78,17.29
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,16.88,3.71
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,7.63,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,41.99,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,115.95,54.26
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,193.56,146.06
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,275.95,216.58
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,343.8,272.86
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,417.09,331.11
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,479.74,379.18
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,545.36,427.53
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,600.79,465.49
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,657.27,502.41
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,706.32,532.56
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,751.25,559.14
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,792.8,583.01
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,833.15,605.42
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,866.29,622.3
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,897.43,637.65
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,924.18,650.27
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,948.56,661.28
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,898.89,627.12
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,830.37,577.72
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,830.52,577.14
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,828.28,574.21
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,790.96,547.55
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,762.34,526.55
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,798.44,550.53
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,838.3,575.48
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,848.21,580.59
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,855.57,584.6
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,882.63,605.87
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,894.1,612.61
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,779.19,538.87
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,669.98,463.8
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,728.1,508.27
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,765.21,535.04
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,726.55,510.01
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,686.78,483.94
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,643.04,455.13
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,599.3,425.59
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,514.54,365.63
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,457.39,324.98
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,371.95,266.32
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,299.52,216.74
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,239.75,174.88
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,188.89,138.76
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,219.39,157.64
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,238.92,166.35
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,202.98,143.31
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,176.09,128.06
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,95.04,68.95
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,5.56,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,4.63,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.7,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,26.18,16.91
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,52.3,39.12
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,42.69,30.51
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,34.06,22.36
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,20.29,5.53
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,6.67,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,22.43,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,63.08,25.79
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,133.19,100.3
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,202.87,160.48
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,276.81,222.0
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,346.62,278.53
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,410.63,328.63
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,478.77,379.88
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,425.67,336.3
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,361.67,284.31
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,484.47,377.55
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,617.75,472.16
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,698.11,526.04
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,789.34,584.23
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,825.99,604.32
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,861.18,623.83
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,810.45,586.73
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,757.32,546.6
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,717.83,517.17
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,687.77,493.43
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,623.24,447.9
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,570.48,409.89
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,578.73,414.91
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,586.33,418.88
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,572.91,408.27
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,551.11,392.46
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,551.62,393.13
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,556.96,396.76
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,404.11,291.85
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,259.32,189.14
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,249.0,182.22
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,238.77,174.53
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,393.11,285.56
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,535.51,381.1
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,616.08,438.92
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,677.97,482.13
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,526.08,375.98
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,413.84,296.3
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,465.27,335.52
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,501.44,359.0
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,263.47,190.8
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,76.5,53.99
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,201.49,147.07
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,312.29,222.52
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,275.1,188.08
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,226.49,144.28
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,183.92,112.65
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,144.43,86.47
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,106.91,67.51
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,80.89,62.64
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,75.96,58.8
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,70.73,54.51
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,63.24,48.26
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,55.36,41.45
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,43.86,31.34
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,33.3,21.61
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,19.51,4.98
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,30.8,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,89.85,35.57
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,166.16,124.1
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,242.46,189.61
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,307.23,244.18
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,378.0,301.82
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,321.85,257.09
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,252.42,200.26
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,184.97,145.6
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,118.76,90.63
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,166.62,128.48
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,215.23,165.66
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,204.67,156.22
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,194.29,147.22
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,256.89,194.38
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,334.61,250.88
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,647.83,482.18
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,930.36,665.57
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,826.82,591.34
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,701.2,501.22
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,721.47,514.52
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,740.37,525.29
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,874.7,617.11
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,980.74,680.77
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,975.38,674.6
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,967.1,668.3
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,954.05,658.92
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,938.23,648.03
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,829.92,577.95
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,717.64,499.54
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,785.52,550.34
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,835.66,583.38
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,802.53,562.34
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,767.63,541.1
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,730.25,517.73
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,691.15,491.81
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,648.21,462.09
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,604.41,431.16
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,558.98,398.9
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,512.88,365.21
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,459.76,325.39
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,411.32,287.77
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,361.91,248.8
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,313.39,209.69
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,264.92,170.45
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,218.31,133.12
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,178.71,111.53
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,170.09,116.06
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,135.54,94.35
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,106.48,82.79
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,95.17,73.99
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,83.33,64.48
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,60.56,45.57
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,41.71,29.64
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,34.95,23.64
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,27.79,16.94
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,13.63,1.65
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,35.03,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,99.09,36.37
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,174.11,130.42
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,248.31,194.95
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,313.0,249.25
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,387.74,309.24
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,449.09,356.58
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,513.17,404.0
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,466.0,365.18
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,397.81,310.48
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,556.62,430.0
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,722.93,544.14
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,765.08,567.32
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,806.29,590.6
