Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,840.69,608.9
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,873.27,625.73
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,895.15,636.79
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,919.71,649.56
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,932.2,653.47
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,941.41,655.55
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,952.47,660.14
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,960.79,663.11
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,962.37,662.13
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,961.11,659.66
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,955.52,654.77
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,947.13,648.39
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,933.15,637.57
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,916.58,625.45
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,895.75,612.19
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,872.71,597.77
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,844.67,581.22
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,814.95,563.64
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,782.25,544.12
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,748.12,522.63
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,711.03,498.88
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,672.81,473.94
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,631.1,446.12
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,586.07,415.51
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,541.5,384.39
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,496.79,352.27
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,450.27,317.63
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,404.52,282.72
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,321.76,225.83
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,277.21,199.21
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,212.0,154.07
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,149.76,110.57
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,164.97,118.24
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,178.2,124.99
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,146.94,106.06
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,123.47,97.19
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,109.78,86.38
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,95.66,74.91
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,79.82,61.97
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,63.5,48.25
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,49.52,36.05
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,32.74,21.14
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,17.06,3.45
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.86,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,5.55,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,12.97,4.57
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,20.4,11.06
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,30.16,19.37
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,39.94,27.64
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,50.19,36.11
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,60.46,44.43
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,65.6,48.5
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,70.74,52.52
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,66.08,48.43
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,61.43,44.4
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,75.92,55.89
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,90.58,67.36
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,110.94,83.04
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,131.35,98.51
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,161.53,121.4
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,191.81,143.91
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,163.52,121.71
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,135.74,100.09
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,156.45,115.86
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,177.11,131.3
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,172.57,127.64
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,168.05,124.11
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,168.8,124.57
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,169.51,124.99
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,174.89,128.65
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,180.17,132.2
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,192.37,141.15
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,204.39,149.87
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,200.92,147.27
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,197.44,144.75
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,189.94,139.18
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,182.55,133.71
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,198.53,145.65
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,214.15,157.18
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,224.25,164.95
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,234.04,172.58
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,195.18,144.13
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,156.75,115.77
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,232.77,173.34
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,303.41,225.09
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,217.91,162.32
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,138.21,103.18
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,119.91,89.74
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,101.63,75.9
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,68.43,49.75
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,34.38,22.44
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,27.86,17.27
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,21.34,12.82
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,18.08,10.08
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,14.83,7.29
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,11.58,4.46
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,8.33,1.59
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,5.55,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.77,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.39,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.43,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.77,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,6.94,0.0
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,11.11,3.56
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,16.68,8.35
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,22.25,13.1
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,28.3,18.17
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,34.35,23.15
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,65.13,48.57
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,97.85,75.09
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,103.28,78.97
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,108.81,82.94
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,151.36,116.31
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,194.37,149.12
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,174.34,132.41
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,154.99,116.61
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,189.29,142.78
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,223.66,168.43
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,233.54,175.09
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,243.37,181.8
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,255.12,189.8
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,266.77,197.67
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,338.5,249.15
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,400.34,292.03
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,325.73,238.45
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,247.64,182.04
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,254.06,186.69
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,260.33,190.84
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,375.03,273.45
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,482.22,347.35
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,471.11,339.39
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,459.82,332.14
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,396.39,287.68
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,337.77,246.19
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,387.98,282.35
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,436.61,316.11
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,417.94,303.48
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,399.02,290.95
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,395.28,288.59
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,383.04,279.95
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,386.71,282.13
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,375.81,272.82
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,352.48,252.16
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,317.2,220.03
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,267.85,185.15
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,239.25,168.1
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,203.35,136.84
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,149.47,93.9
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,126.82,87.61
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,113.96,89.81
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,108.69,85.9
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,95.78,75.44
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,80.55,62.77
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,64.9,49.44
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,48.84,35.47
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,32.34,20.78
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,16.82,2.99
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,30.58,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,87.24,18.44
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,165.79,122.49
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,243.1,190.05
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,312.44,248.1
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,385.69,307.21
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,449.52,356.34
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,516.71,405.85
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,571.75,444.77
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,628.03,482.32
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,570.97,436.95
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,491.74,374.63
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,648.53,490.78
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,806.09,595.68
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,841.12,614.68
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,874.45,633.71
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,900.59,647.33
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,924.44,659.48
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,937.37,664.74
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,947.03,668.15
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,957.62,673.59
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,965.4,677.39
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,967.71,676.6
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,958.68,669.03
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,952.63,664.88
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,943.76,659.08
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,829.0,582.79
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,695.91,488.63
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,658.33,463.76
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,621.54,438.46
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,581.4,411.46
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,542.75,385.24
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,654.99,469.21
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,744.44,533.52
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,561.11,404.16
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,411.1,294.93
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,419.5,301.97
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,425.58,306.3
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,241.27,175.65
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,55.99,37.62
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,236.16,173.36
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,396.04,284.39
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,349.64,248.82
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,315.93,223.96
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,172.22,121.84
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,51.18,34.9
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,100.51,73.73
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,143.64,107.21
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,121.96,91.05
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,101.06,78.92
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,86.5,67.1
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,71.79,54.96
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,57.76,43.36
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,43.59,31.36
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,31.11,20.53
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,18.55,9.47
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,9.26,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,26.09,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,69.7,8.94
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,155.66,113.8
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,232.11,180.14
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,297.79,234.9
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,369.82,292.65
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,437.89,345.25
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,505.6,395.62
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,561.21,434.86
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,618.16,472.89
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,668.2,504.63
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,718.4,535.63
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,760.62,559.82
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,797.83,580.17
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,832.21,599.06
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,864.86,616.58
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,891.64,631.48
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,916.19,645.01
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,933.97,653.08
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,949.09,659.63
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,806.38,566.57
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,632.4,446.18
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,812.72,573.19
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,957.54,663.16
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,951.52,657.01
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,942.69,651.34
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,929.19,643.89
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,913.07,634.89
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,892.6,622.42
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,869.83,608.59
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,518.46,378.14
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,180.04,130.12
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,210.95,154.13
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,241.28,176.24
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,470.5,348.31
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,676.25,489.39
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,634.28,457.78
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,591.36,427.4
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,546.68,395.39
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,501.25,361.77
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,454.21,325.38
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,407.31,288.17
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,352.81,244.89
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,304.75,205.42
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,256.89,166.19
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,210.73,128.76
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,164.93,93.54
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,121.66,64.39
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,75.17,40.17
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,49.57,36.37
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,48.21,35.36
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,46.74,34.17
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,43.08,31.16
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,39.19,27.8
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,33.24,22.42
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,26.97,16.37
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,13.25,0.76
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,5.72,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,11.13,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,27.04,15.34
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,43.77,29.97
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,67.45,49.89
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,90.89,69.37
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,116.6,90.39
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,151.56,118.31
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,248.25,195.59
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,338.85,265.26
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,386.13,299.33
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,434.18,333.42
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,468.91,356.64
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,502.96,379.04
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,486.5,363.9
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,466.89,346.9
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,620.4,457.98
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,778.4,565.21
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,876.82,630.68
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,956.91,679.01
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,967.2,682.04
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,974.61,684.23
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,977.5,683.77
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,977.42,681.66
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,915.48,642.45
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,835.62,585.55
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,891.18,627.45
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,928.45,649.84
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,779.69,551.63
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,625.06,441.72
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,457.43,328.73
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,294.79,213.59
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,398.32,288.67
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,495.71,355.96
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,426.54,307.48
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,360.75,261.51
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,426.56,310.32
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,486.87,353.3
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,478.69,347.59
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,469.53,340.67
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,439.99,318.78
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,400.68,286.73
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,250.0,179.18
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,163.47,121.81
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,119.94,89.07
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,75.46,54.72
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,126.29,88.58
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,167.86,116.15
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,79.58,55.34
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,5.56,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,4.63,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.7,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.78,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.85,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.39,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.92,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.46,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,30.68,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,86.14,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,165.15,120.7
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,241.22,188.38
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,310.91,246.83
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,384.46,306.2
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,445.95,354.18
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,510.45,402.51
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,566.63,443.22
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,624.16,482.69
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,672.21,513.4
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,719.95,543.15
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,762.55,569.31
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,800.25,591.78
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,833.52,611.06
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,864.82,628.9
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,892.06,644.03
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,917.06,657.64
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,937.39,667.6
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,955.19,676.02
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,964.98,680.12
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,963.33,677.32
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,965.12,676.33
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,964.0,673.62
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,957.99,669.4
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,949.12,663.59
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,935.07,653.41
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,918.37,641.75
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,897.32,628.78
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,873.95,614.41
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,846.52,597.5
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,813.05,576.72
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,679.4,484.12
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,561.98,399.27
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,545.55,389.37
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,528.43,378.06
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,511.79,367.55
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,493.74,355.79
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,478.71,345.77
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,464.3,335.3
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,403.52,291.76
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,358.03,259.49
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,290.02,211.44
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,222.79,164.06
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,234.98,170.54
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,235.01,166.48
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,208.9,147.36
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,176.39,124.7
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,145.52,105.37
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,121.15,95.68
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,107.06,84.53
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,92.51,72.72
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,77.53,60.25
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,62.13,47.09
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,47.01,33.83
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,31.53,19.9
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,16.37,1.54
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,4.77,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,9.27,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,23.96,12.84
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,40.18,27.14
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,60.12,43.99
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,79.47,60.12
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,103.33,79.75
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,127.47,99.2
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,388.8,310.76
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,638.25,493.8
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,685.92,522.44
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,729.98,550.01
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,771.59,574.81
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,812.06,598.33
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,754.21,555.58
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,671.41,492.46
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,806.85,587.75
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,922.38,659.25
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,856.19,613.58
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,758.75,543.98
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,780.31,558.55
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,810.96,577.42
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,790.41,561.56
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,778.46,551.61
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,803.94,568.74
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,833.59,587.84
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,785.03,553.87
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,742.65,524.3
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,768.28,542.75
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,791.64,558.84
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,753.55,533.65
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,716.31,509.35
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,742.3,531.38
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,757.61,544.89
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,687.01,493.76
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,627.86,450.64
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,618.87,447.62
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,598.68,435.07
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,553.01,401.63
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,506.18,366.56
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,457.79,329.08
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,409.7,290.84
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,360.25,250.72
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,311.2,210.17
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,262.76,170.53
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,216.07,132.74
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,169.28,96.76
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,119.54,62.74
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,77.05,42.39
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,52.61,39.11
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,50.62,37.65
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,48.48,35.95
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,44.88,32.98
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,41.09,29.66
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,34.3,23.5
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,27.11,16.57
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,13.28,0.0
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,8.1,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,16.6,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,79.54,55.22
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,143.75,111.06
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,192.41,152.38
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,243.79,194.83
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,294.44,235.59
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,348.04,277.31
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,460.59,363.13
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,575.4,446.38
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,651.5,498.11
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,730.33,549.57
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,774.06,574.63
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,816.87,598.76
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,848.65,615.94
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,883.46,634.94
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,911.01,650.35
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,936.26,664.35
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,955.19,673.12
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,971.42,680.3
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,981.71,684.34
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,989.1,686.75
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,921.12,643.66
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,840.53,587.89
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,835.09,583.85
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,827.75,577.74
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,795.71,555.6
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,769.18,537.09
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,750.9,524.49
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,731.82,511.3
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,736.42,514.37
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,737.42,514.76
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,759.84,534.46
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,768.85,543.18
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,729.75,518.5
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,689.25,491.54
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,646.14,461.63
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,602.08,430.43
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,555.65,397.36
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,508.91,363.11
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,442.93,315.28
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,399.61,283.74
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,357.85,249.65
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,309.56,208.12
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,261.21,168.63
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,214.72,131.22
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,163.7,92.62
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,120.77,64.36
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,79.71,45.05
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,57.01,42.4
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,54.84,40.85
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,52.51,39.02
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,48.26,35.46
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,43.76,31.5
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,35.4,24.08
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,27.18,16.33
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,13.68,0.0
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,4.29,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,8.34,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,21.36,10.7
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,35.39,23.31
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,55.41,40.28
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,74.87,56.57
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,96.84,74.65
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,118.84,92.34
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,369.17,294.26
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,605.08,466.78
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,656.79,497.26
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,708.86,529.16
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,599.6,447.9
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,452.46,337.66
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,530.8,393.94
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,625.84,457.39
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,647.49,468.72
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,667.51,479.62
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,812.69,578.25
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,948.47,659.87
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,893.15,621.43
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,822.35,571.34
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,815.76,565.62
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,798.72,552.86
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,885.83,611.4
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,952.7,650.34
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,883.87,606.14
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,810.33,555.93
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,700.88,484.44
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,597.74,415.4
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,655.32,456.6
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,704.5,489.66
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,729.49,509.07
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,740.95,519.59
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,703.36,494.87
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,664.69,469.58
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,623.2,441.8
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,581.3,413.09
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,524.87,373.07
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,478.27,339.7
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,444.58,315.04
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,402.1,282.27
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,355.63,246.31
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,310.88,211.06
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,266.24,176.17
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,223.93,143.44
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,184.73,118.36
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,163.64,109.62
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,131.23,92.02
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,110.47,86.75
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,98.87,77.67
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,86.74,67.87
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,73.71,57.0
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,60.18,45.42
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,45.79,32.84
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,32.2,20.42
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,16.72,0.11
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,15.65,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,42.81,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,114.98,79.85
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,193.2,148.1
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,258.45,202.1
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,329.95,259.16
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,271.04,212.67
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,188.74,146.45
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,376.19,293.99
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,581.0,441.6
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,633.69,473.87
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,686.87,506.55
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,731.14,533.48
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,774.7,559.56
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,812.95,581.53
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,849.99,602.52
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,814.5,577.53
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,766.05,542.13
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,797.89,561.75
