Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,828.12,579.12
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,791.9,552.49
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,743.49,519.08
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,865.97,603.05
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,959.95,659.45
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,954.04,654.07
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,945.27,648.47
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,825.8,572.82
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,688.33,478.95
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,796.01,557.55
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,873.82,608.33
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,751.96,527.64
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,632.5,443.97
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,702.97,498.87
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,751.53,534.78
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,714.41,510.94
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,675.79,485.34
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,541.76,389.99
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,442.1,317.32
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,440.63,317.31
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,434.77,313.02
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,353.46,256.18
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,288.61,211.1
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,295.01,214.87
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,300.45,216.44
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,233.55,169.7
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,191.57,142.21
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,182.31,129.31
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,163.93,111.0
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,128.54,90.38
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,104.0,81.63
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,92.25,72.15
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,79.97,62.0
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,67.84,51.99
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,55.24,41.28
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,42.17,29.81
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,28.67,17.51
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,14.73,0.0
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,7.63,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,15.71,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,102.93,70.67
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,175.98,135.62
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,251.52,198.36
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,324.25,257.29
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,388.92,307.96
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,458.09,359.98
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,515.18,401.72
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,580.49,447.94
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,633.99,483.53
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,688.04,517.85
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,732.82,544.99
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,776.91,571.15
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,814.38,591.89
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,850.48,611.45
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,775.52,558.17
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,682.77,490.69
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,638.69,458.02
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,578.27,413.95
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,500.39,359.53
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,435.81,313.33
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,719.46,514.27
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,963.07,666.1
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,957.7,658.3
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,949.45,652.09
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,935.91,643.73
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,919.66,633.86
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,899.46,621.67
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,876.84,608.06
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,846.54,588.53
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,819.39,571.03
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,786.82,550.52
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,752.52,528.9
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,714.69,504.84
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,675.52,478.78
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,545.04,387.41
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,447.79,317.68
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,481.49,343.98
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,496.44,353.06
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,448.4,316.85
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,400.84,280.44
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,353.03,242.63
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,306.49,205.11
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,253.86,163.11
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,208.26,126.91
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,163.62,93.69
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,121.99,66.81
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,82.52,48.8
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,63.18,47.15
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,60.52,45.21
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,57.65,42.96
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,52.28,38.57
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,46.38,33.52
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,37.4,25.56
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,28.02,16.75
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,14.12,0.0
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,19.64,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,42.18,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,143.17,98.34
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,221.67,170.36
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,290.22,227.77
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,370.32,291.67
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,435.27,341.76
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,503.85,392.38
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,560.98,432.97
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,619.6,472.29
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,671.23,504.47
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,723.16,535.9
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,762.26,559.09
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,804.26,583.91
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,839.91,603.01
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,873.89,620.8
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,900.84,634.93
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,925.49,647.57
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,935.96,651.08
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,952.14,658.3
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,962.4,663.25
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,969.8,666.66
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,972.26,665.91
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,971.76,663.58
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,965.83,659.51
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,956.96,653.86
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,943.29,645.04
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,926.84,634.65
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,905.46,621.81
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,881.63,607.56
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,853.84,591.59
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,824.01,574.23
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,790.91,554.04
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,756.02,532.59
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,717.33,508.66
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,677.35,482.24
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,635.09,453.2
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,591.92,422.84
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,524.15,373.8
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,476.18,338.52
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,426.48,303.3
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,388.73,276.3
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,350.77,247.95
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,313.03,219.27
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,270.67,188.88
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,233.23,162.62
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,201.61,141.88
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,168.86,121.06
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,142.36,104.15
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,121.96,95.62
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,106.67,83.54
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,90.87,70.74
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,75.21,57.89
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,59.09,44.28
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,45.54,32.42
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,29.39,17.85
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,15.21,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,6.67,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,34.73,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,129.43,87.73
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,200.79,154.53
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,267.86,210.97
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,341.74,270.62
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,404.2,319.12
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,476.07,372.21
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,534.08,412.47
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,593.69,452.22
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,646.01,485.13
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,698.76,517.28
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,742.98,543.22
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,786.42,568.14
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,822.63,587.93
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,852.98,603.81
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,880.6,619.1
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,906.03,633.01
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,934.21,647.27
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,952.4,655.37
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,962.45,660.09
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,969.59,663.3
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,971.33,663.17
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,970.04,661.41
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,888.72,610.95
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,783.87,539.71
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,866.28,597.63
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,923.54,631.03
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,902.62,616.68
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,879.2,601.93
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,849.91,584.55
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,818.8,566.04
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,785.48,547.17
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,750.41,526.97
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,711.55,502.46
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,671.8,475.94
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,628.22,446.48
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,584.77,416.35
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,538.62,383.49
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,492.95,350.08
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,432.6,306.42
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,390.13,275.85
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,349.63,245.21
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,309.63,214.36
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,267.07,183.12
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,236.32,161.22
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,194.69,134.51
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,170.82,122.32
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,142.39,104.48
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,121.44,95.85
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,106.42,83.79
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,90.9,71.04
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,75.55,58.27
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,59.76,44.82
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,44.25,31.33
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,29.34,17.74
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,15.19,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,7.63,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,15.25,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,124.78,83.45
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,215.91,166.36
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,283.06,222.97
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,361.47,286.03
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,425.09,335.33
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,492.18,385.09
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,343.11,269.62
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,158.68,121.74
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,193.35,148.98
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,240.6,184.08
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,157.06,118.83
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,89.63,65.57
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,114.44,84.68
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,139.34,103.28
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,111.29,81.47
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,84.0,60.33
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,91.16,65.65
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,98.34,70.87
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,151.16,110.93
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,204.25,150.17
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,332.41,242.31
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,452.96,324.18
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,592.31,418.4
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,724.99,503.24
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,682.41,473.32
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,647.65,450.26
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,484.4,342.43
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,320.72,229.73
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,334.27,240.39
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,347.39,249.48
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,564.46,408.48
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,750.2,533.12
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,656.44,465.13
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,581.74,411.5
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,531.3,377.93
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,490.36,350.02
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,461.25,330.47
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,436.56,313.26
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,392.18,282.65
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,346.07,250.88
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,298.35,217.29
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,262.88,192.59
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,158.92,116.69
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,52.11,35.92
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,29.74,18.34
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,7.42,0.37
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,6.49,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,5.56,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,4.63,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.7,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.78,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.85,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.39,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.92,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.46,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,47.39,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,147.78,97.64
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,233.22,179.49
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,303.25,238.54
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,379.92,300.08
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,445.13,350.14
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,514.0,400.42
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,571.13,439.51
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,629.7,477.11
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,681.44,508.18
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,730.0,536.1
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,773.21,560.76
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,815.34,584.23
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,851.95,603.75
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,886.89,621.99
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,906.41,630.6
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,931.59,642.84
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,952.75,652.51
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,971.39,660.73
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,981.63,665.4
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,988.88,668.56
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,991.13,668.64
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,990.26,667.15
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,984.78,663.43
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,976.21,658.08
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,961.73,649.16
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,944.34,638.7
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,922.78,626.1
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,898.6,612.0
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,869.55,595.93
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,838.39,578.45
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,804.51,558.28
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,768.68,536.75
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,676.27,475.24
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,598.6,421.08
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,606.01,429.87
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,600.62,427.52
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,481.95,343.77
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,404.89,289.29
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,413.76,295.26
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,408.77,286.35
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,316.83,222.24
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,277.1,199.97
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,250.13,169.63
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,206.84,123.47
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,159.75,88.43
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,115.47,60.4
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,68.02,38.48
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,51.58,37.74
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,49.54,36.24
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,47.34,34.5
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,43.27,31.14
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,38.97,27.4
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,32.09,21.25
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,24.81,14.05
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,12.17,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,41.46,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,136.95,87.89
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,215.2,164.65
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,283.24,222.03
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,362.1,285.13
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,425.39,334.09
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,492.02,383.36
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,549.79,423.23
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,609.12,461.9
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,661.04,494.12
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,713.24,525.57
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,757.03,550.13
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,799.94,573.5
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,832.97,590.05
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,868.58,607.98
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,895.83,620.43
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,920.8,631.49
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,941.15,640.65
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,950.39,643.35
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,961.15,648.49
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,969.05,652.04
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,972.03,651.56
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,972.02,649.53
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,965.56,646.23
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,956.17,641.46
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,943.4,635.88
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,927.8,628.7
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,906.76,617.28
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,883.21,604.37
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,853.37,587.2
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,821.76,568.74
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,787.99,548.39
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,752.49,526.82
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,712.69,501.44
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,671.3,473.92
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,628.27,445.71
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,584.53,416.15
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,528.25,375.82
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,485.97,344.93
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,434.48,307.63
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,386.92,272.75
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,347.42,242.23
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,305.03,208.54
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,264.23,181.02
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,228.77,159.31
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,195.24,134.69
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,161.89,111.7
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,130.73,93.77
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,111.62,86.8
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,82.84,63.62
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,58.99,44.04
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,52.48,38.7
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,45.8,32.97
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,35.99,24.28
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,25.74,14.49
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,12.99,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,13.34,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,117.8,72.83
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,207.94,158.43
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,276.19,216.19
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,351.74,277.4
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,420.15,330.86
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,489.21,382.71
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,547.65,424.37
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,607.66,465.31
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,659.53,498.94
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,711.64,531.9
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,754.71,556.74
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,796.87,580.36
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,832.25,599.79
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,861.64,615.21
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,889.1,628.44
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,914.31,640.07
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,818.98,575.04
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,701.68,491.99
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,845.06,589.65
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,968.86,662.64
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,963.01,655.48
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,962.92,653.79
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,827.95,567.77
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,666.67,458.72
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,724.9,497.82
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,771.89,526.41
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,738.42,503.03
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,705.19,480.9
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,770.19,527.79
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,816.89,557.96
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,784.0,537.53
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,749.35,516.98
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,711.14,493.25
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,671.75,467.63
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,627.38,439.19
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,583.18,409.97
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,536.91,377.98
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,490.79,345.1
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,443.38,309.94
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,396.47,274.11
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,348.5,236.75
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,296.74,196.11
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,249.25,158.42
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,203.83,123.0
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,164.48,104.87
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,164.44,117.59
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,138.49,101.05
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,119.91,93.1
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,104.85,81.39
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,93.33,72.25
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,68.45,51.89
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,48.16,34.89
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,37.6,25.6
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,26.58,15.02
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,14.27,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,31.52,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,127.55,77.38
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,211.0,161.93
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,280.3,221.36
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,361.18,287.18
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,429.4,339.96
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,501.65,393.02
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,560.65,435.43
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,621.29,476.69
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,674.37,510.66
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,727.83,543.95
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,769.05,567.45
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,813.35,592.44
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,849.99,612.58
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,884.9,631.38
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,913.69,647.4
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,940.13,661.96
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,951.09,665.69
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,967.84,673.22
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,978.75,677.58
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,986.7,680.28
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,988.67,679.18
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,987.58,676.46
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,981.45,671.27
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,972.3,664.46
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,957.83,654.32
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,940.55,642.68
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,919.17,629.99
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,895.26,615.82
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,867.92,599.58
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,838.21,581.86
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,804.49,561.57
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,768.85,539.95
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,549.7,392.22
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,367.22,261.78
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,493.61,356.36
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,599.19,428.27
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,552.32,393.27
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,500.8,355.69
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,451.67,319.25
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,402.91,281.81
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,352.58,241.72
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,303.44,201.82
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,254.49,161.98
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,207.48,124.58
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,155.43,86.19
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,111.52,58.97
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,69.65,42.43
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,57.01,42.47
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,54.45,40.54
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,51.68,38.32
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,46.95,34.38
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,41.95,29.99
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,33.77,22.62
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,24.23,13.19
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,12.22,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,34.19,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,128.49,75.11
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,212.45,162.36
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,284.57,223.56
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,362.5,286.28
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,429.5,337.43
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,500.34,388.65
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,558.81,428.77
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,618.83,467.48
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,670.85,498.81
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,723.02,529.16
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,766.72,554.08
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,805.54,575.41
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,841.48,594.58
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,875.57,612.33
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,904.02,627.65
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,930.15,641.59
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,855.54,593.4
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,750.24,521.85
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,674.03,470.71
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,583.17,408.68
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,794.09,552.61
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,978.07,662.68
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,972.03,655.8
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,963.04,650.19
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,833.4,567.76
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,698.38,476.66
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,803.52,551.45
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,888.53,605.33
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,861.19,587.81
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,828.34,568.45
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,712.17,492.39
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,605.0,418.68
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,653.04,457.1
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,680.98,479.22
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,636.1,448.37
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,591.32,417.58
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,509.46,359.75
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,454.57,320.73
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,387.25,274.43
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,336.98,240.12
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,327.52,228.15
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,298.42,197.21
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,249.75,158.56
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,203.2,122.34
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,157.83,89.38
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,115.51,63.55
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,75.08,47.84
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,63.99,48.07
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,60.94,45.77
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,57.66,43.15
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,51.15,37.74
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,44.42,31.91
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,34.54,23.16
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,24.23,13.02
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,12.24,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,22.91,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,111.73,61.0
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,190.68,144.03
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,258.34,201.75
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,333.29,262.89
