Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,399.24,315.02
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,475.09,372.27
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,516.59,401.37
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,557.37,429.0
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,628.05,476.82
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,701.12,523.24
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,704.41,521.27
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,695.04,510.74
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,717.46,522.55
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,736.91,531.89
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,754.12,539.0
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,768.48,544.23
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,794.7,557.6
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,818.98,569.39
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,902.69,622.78
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,966.9,658.08
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,970.34,655.97
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,970.77,653.11
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,964.75,647.98
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,955.78,641.38
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,942.02,631.87
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,925.47,620.91
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,904.4,607.73
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,880.82,593.23
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,852.36,575.56
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,821.82,556.69
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,788.45,536.49
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,753.28,515.2
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,714.58,491.45
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,674.51,465.65
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,631.56,436.98
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,587.73,407.21
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,537.56,372.73
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,490.17,339.04
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,441.66,304.17
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,393.62,268.44
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,344.86,230.78
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,297.78,193.75
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,244.66,152.37
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,198.66,116.98
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,154.09,85.59
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,113.25,61.72
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,73.57,47.03
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,64.07,47.62
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,61.43,45.71
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,58.31,43.26
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,51.54,37.7
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,44.44,31.61
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,34.16,22.55
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,23.44,12.01
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,14.3,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,24.36,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,111.81,57.42
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,191.69,144.55
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,259.27,202.37
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,334.24,263.25
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,403.66,317.26
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,473.98,369.45
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,533.12,410.68
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,593.99,451.16
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,646.46,483.99
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,699.33,516.11
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,744.14,542.32
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,788.14,567.47
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,820.34,583.42
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,855.42,600.97
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,884.48,615.99
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,911.31,629.54
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,934.12,640.31
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,946.2,644.71
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,957.56,650.23
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,966.02,654.14
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,968.51,653.36
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,968.0,651.03
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,962.52,646.24
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,954.06,639.9
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,898.61,605.04
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,830.29,557.41
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,863.14,583.8
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,879.77,594.43
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,851.63,576.3
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,821.36,557.5
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,787.74,536.95
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,752.25,515.23
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,713.7,491.65
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,673.73,465.79
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,630.76,438.29
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,586.84,409.29
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,492.76,343.92
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,431.73,301.41
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,421.59,293.21
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,392.23,267.75
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,331.1,225.24
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,301.87,207.83
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,253.59,175.33
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,222.0,155.82
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,148.26,105.03
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,72.62,51.14
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,63.73,44.67
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,54.86,39.94
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,43.74,30.93
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,47.86,34.45
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,43.39,30.76
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,38.67,26.66
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,30.37,19.34
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,21.57,10.38
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,12.87,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,32.43,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,125.92,60.06
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,216.9,162.32
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,288.03,222.87
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,366.37,285.62
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,432.31,336.58
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,502.03,387.93
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,560.36,427.4
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,620.26,464.94
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,671.55,495.52
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,723.0,525.14
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,763.29,546.9
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,806.27,569.91
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,842.24,587.58
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,876.42,603.86
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,904.23,617.28
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,929.69,629.26
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,941.06,632.97
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,957.94,640.16
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,968.88,646.16
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,976.89,650.73
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,978.9,650.7
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,977.86,649.14
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,972.3,645.42
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,963.69,640.12
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,950.19,632.12
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,933.8,622.6
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,912.8,610.47
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,889.18,596.88
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,857.81,578.41
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,824.76,558.9
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,752.04,512.23
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,684.85,466.47
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,654.35,447.97
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,622.73,427.97
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,585.8,404.99
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,548.14,380.91
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,512.01,356.85
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,474.03,330.62
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,438.64,304.06
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,395.45,269.64
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,345.47,230.68
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,296.41,191.74
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,247.72,153.56
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,195.56,113.72
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,148.99,80.58
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,105.21,54.91
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,63.48,46.6
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,56.66,41.43
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,54.07,39.49
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,51.29,37.29
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,46.1,33.01
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,40.61,28.25
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,31.89,20.55
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,21.93,10.38
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,13.34,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,91.07,37.96
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,183.72,136.73
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,251.84,194.77
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,327.51,255.88
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,393.5,307.02
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,468.91,362.64
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,528.0,404.04
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,588.79,445.01
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,642.27,478.66
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,696.19,511.38
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,740.68,537.32
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,784.37,562.22
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,821.85,583.44
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,857.74,603.46
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,881.81,615.98
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,908.34,630.11
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,927.7,639.79
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,944.39,647.97
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,956.22,653.82
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,965.17,658.1
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,968.13,657.6
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,968.1,655.52
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,962.12,651.43
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,953.16,645.76
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,902.75,615.03
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,846.63,576.46
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,806.48,551.6
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,766.15,526.19
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,744.93,512.11
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,722.63,497.11
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,696.59,480.78
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,669.64,463.7
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,671.87,468.73
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,663.75,465.82
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,620.74,437.29
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,577.13,407.82
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,530.87,374.85
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,484.74,341.07
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,433.08,303.06
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,386.13,267.25
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,337.91,229.47
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,291.62,192.67
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,245.36,156.33
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,201.45,122.73
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,163.27,98.41
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,131.78,82.89
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,96.91,73.88
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,88.94,67.84
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,80.58,61.29
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,71.71,54.13
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,64.35,48.1
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,52.27,37.85
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,38.29,25.65
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,23.88,11.39
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,13.82,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,82.02,28.96
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,165.29,122.13
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,232.32,179.47
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,306.34,239.55
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,372.66,291.23
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,450.64,348.84
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,427.71,329.03
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,386.07,295.55
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,521.88,395.14
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,661.85,490.6
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,651.06,477.02
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,639.15,464.04
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,681.65,489.33
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,723.68,513.0
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,803.75,562.56
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,880.41,605.23
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,901.96,613.61
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,927.33,624.92
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,938.52,629.1
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,946.89,631.97
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,949.46,630.39
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,949.09,627.41
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,943.25,623.54
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,934.51,618.18
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,920.16,610.48
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,903.1,601.41
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,882.47,590.36
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,859.4,577.91
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,829.56,560.23
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,798.12,541.58
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,765.12,523.24
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,730.54,502.83
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,692.24,478.36
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,652.97,452.79
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,610.9,424.85
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,568.29,395.84
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,519.68,362.59
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,474.19,330.33
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,427.26,296.33
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,381.09,261.81
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,333.25,226.76
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,296.61,200.76
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,138.11,91.27
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,10.22,2.33
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,9.28,1.66
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,8.35,0.95
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,7.42,0.51
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,6.49,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,5.09,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.7,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.78,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.85,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.92,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,68.91,19.01
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,155.46,114.55
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,221.45,171.3
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,294.4,230.82
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,230.97,181.1
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,144.34,110.85
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,176.21,136.05
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,208.37,160.44
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,218.82,166.89
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,228.62,172.73
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,252.88,189.77
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,276.99,206.28
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,438.04,323.9
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,604.67,436.64
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,744.0,527.79
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,881.57,609.33
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,897.8,613.67
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,916.81,621.39
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,928.85,626.23
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,938.11,629.65
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,941.08,630.48
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,941.15,629.83
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,935.84,626.2
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,927.65,621.09
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,913.88,612.5
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,897.44,602.53
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,816.9,552.77
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,735.47,499.11
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,770.76,527.59
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,793.93,545.93
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,761.24,526.64
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,727.01,505.97
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,632.94,441.18
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,554.26,386.11
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,567.94,398.95
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,563.21,397.03
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,517.77,364.61
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,472.5,331.8
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,425.63,297.86
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,386.35,268.97
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,183.23,126.87
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,14.88,5.98
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,27.43,15.96
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,39.99,25.88
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,43.7,28.88
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,47.41,31.91
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,41.35,28.8
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,35.28,23.93
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,29.23,18.98
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,23.18,13.94
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,18.07,9.6
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,12.97,5.21
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,8.33,1.17
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.7,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.91,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,88.79,18.87
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,184.1,135.27
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,253.38,195.23
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,334.38,260.45
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,402.72,313.01
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,475.43,366.21
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,534.23,407.54
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,594.82,447.93
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,647.79,480.75
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,701.26,512.89
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,745.74,538.49
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,785.73,560.72
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,822.67,581.5
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,858.01,601.06
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,886.07,615.98
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,911.82,629.51
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,924.44,636.1
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,942.83,646.37
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,953.28,652.25
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,960.81,656.6
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,963.37,657.66
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,962.89,657.0
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,957.39,653.96
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,948.86,649.24
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,935.43,641.66
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,919.13,632.41
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,898.27,620.39
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,874.81,606.77
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,846.42,588.82
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,815.88,569.48
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,781.94,548.57
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,746.13,526.34
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,707.2,501.64
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,666.67,474.45
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,549.66,391.82
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,465.8,331.32
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,334.29,240.22
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,221.82,160.14
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,292.52,211.15
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,358.75,256.01
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,321.32,227.64
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,289.69,203.26
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,245.5,162.18
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,186.39,107.83
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,140.46,75.59
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,92.01,47.48
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,52.91,38.34
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,51.81,37.66
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,49.38,35.81
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,46.79,33.71
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,42.27,29.84
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,37.5,25.58
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,29.13,18.04
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,19.63,7.07
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,11.91,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,90.12,10.43
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,188.85,138.45
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,261.49,202.51
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,340.48,267.8
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,407.21,321.03
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,478.34,375.34
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,536.43,418.55
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,596.29,460.62
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,648.38,495.39
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,697.8,527.5
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,741.33,553.84
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,783.91,578.99
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,821.35,600.91
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,857.25,621.59
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,771.08,560.57
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,658.88,477.16
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,814.02,585.87
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,941.28,662.65
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,952.99,666.33
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,961.72,669.71
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,964.95,668.51
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,965.07,665.6
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,859.19,597.55
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,731.15,508.4
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,839.09,585.15
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,921.36,634.91
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,900.29,620.06
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,876.55,605.0
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,784.55,545.31
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,695.03,482.07
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,728.83,510.28
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,747.67,525.59
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,594.08,419.11
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,468.72,329.32
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,534.28,379.09
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,579.28,409.84
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,462.77,327.29
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,388.32,275.18
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,394.44,278.42
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,381.75,263.41
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,331.87,223.59
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,283.81,184.9
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,235.14,146.21
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,183.13,106.29
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,138.44,75.46
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,97.75,53.7
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,61.76,45.75
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,60.35,44.89
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,57.92,43.07
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,55.37,41.01
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,48.19,34.92
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,40.95,28.55
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,30.52,19.18
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,19.64,6.45
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,11.91,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,78.69,0.0
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,164.05,119.39
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,231.96,179.07
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,307.89,240.99
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,373.62,292.83
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,449.34,349.65
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,415.03,320.66
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,360.57,276.88
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,514.25,390.37
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,676.1,498.7
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,720.59,523.2
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,764.35,548.14
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,698.91,501.55
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,613.5,439.84
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,673.82,480.72
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,748.9,528.06
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,638.07,450.6
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,522.26,369.6
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,595.13,419.85
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,679.28,473.95
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,821.86,569.26
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,949.79,645.41
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,858.21,585.72
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,753.14,514.67
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,838.17,575.07
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,898.79,612.7
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,878.5,599.59
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,855.76,586.11
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,828.2,569.7
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,798.62,552.04
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,767.26,533.19
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,731.35,511.19
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,692.22,486.35
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,651.89,460.06
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,608.64,430.59
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,564.66,399.86
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,518.83,367.02
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,472.88,333.12
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,424.92,297.49
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,377.53,261.14
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,324.41,219.43
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,277.41,181.62
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,235.84,151.85
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,207.01,133.97
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,169.66,114.57
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,158.4,114.89
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,135.0,105.06
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,118.27,92.3
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,101.44,78.92
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,84.25,64.91
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,67.36,50.79
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,50.14,36.09
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,34.02,21.97
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,17.64,4.52
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,9.05,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,72.44,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,151.44,109.36
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,218.65,168.85
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,293.56,230.11
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,215.16,168.9
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,105.0,79.34
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,137.09,105.2
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,179.9,138.29
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,223.93,171.56
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,268.65,204.42
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,517.87,390.41
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,751.11,546.22
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,687.18,496.26
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,604.52,435.52
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,744.78,530.83
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,878.35,610.68
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,905.99,621.95
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,931.36,633.3
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,935.09,634.08
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,944.35,638.57
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,946.36,637.53
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,945.35,634.95
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,939.81,632.14
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,931.34,627.8
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,917.68,619.29
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,901.27,609.3
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,881.26,598.47
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,858.73,586.13
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,711.38,491.65
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,569.16,394.09
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,660.84,462.34
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,729.96,511.12
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,690.7,484.88
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,650.58,458.67
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,548.57,388.03
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,475.24,336.38
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,472.32,335.62
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,457.3,324.46
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,359.12,256.44
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,290.24,210.19
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,294.27,209.75
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,288.52,199.25
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,250.6,172.69
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,213.53,148.16
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,178.29,121.47
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,139.75,95.65
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,94.73,73.09
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,75.57,57.71
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,70.01,53.34
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,64.13,48.51
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,55.17,40.87
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,45.76,32.6
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,34.07,22.03
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,19.89,4.82
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,11.44,0.0
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
