Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,73.13,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,154.46,110.73
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,223.2,172.29
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,300.27,235.6
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,207.76,163.86
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,85.35,63.88
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,332.38,263.71
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,568.0,437.14
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,622.62,470.67
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,677.95,505.31
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,722.86,531.97
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,767.09,557.62
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,805.66,579.07
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,838.96,596.87
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,737.08,525.64
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,596.42,425.52
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,435.69,314.91
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,252.59,182.95
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,410.47,296.58
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,569.92,402.18
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,689.45,479.26
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,804.31,549.98
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,796.33,542.53
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,780.16,532.02
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,851.96,580.4
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,898.59,607.46
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,821.75,558.53
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,737.16,501.81
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,769.94,528.45
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,790.67,545.34
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,757.45,524.21
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,722.71,502.19
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,657.15,458.02
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,601.92,420.24
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,473.48,333.69
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,369.34,261.96
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,361.61,257.63
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,352.54,251.45
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,368.44,261.21
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,372.82,258.66
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,325.67,223.1
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,284.62,193.06
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,242.75,162.04
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,204.94,135.11
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,173.28,117.22
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,152.8,109.05
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,128.04,99.88
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,113.81,88.92
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,89.41,69.12
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,65.73,49.54
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,56.02,41.46
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,45.83,32.62
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,33.29,21.29
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,18.31,2.76
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,10.48,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,59.35,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,139.55,98.72
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,207.33,159.36
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,283.13,221.07
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,259.9,203.26
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,228.33,177.8
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,285.66,222.19
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,358.19,275.46
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,410.37,312.14
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,463.63,348.76
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,604.59,447.85
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,749.04,540.83
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,787.68,561.47
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,824.92,582.46
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,764.25,540.42
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,686.3,485.35
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,633.59,447.5
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,563.96,398.07
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,487.63,345.75
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,424.46,301.31
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,382.83,272.28
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,332.57,236.9
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,503.92,355.86
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,651.22,450.97
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,559.32,388.3
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,464.28,324.84
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,607.69,425.43
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,731.52,507.11
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,757.61,526.64
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,771.97,539.94
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,700.48,492.45
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,636.09,449.57
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,579.9,412.86
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,532.6,381.18
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,489.48,352.51
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,448.98,325.17
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,448.18,325.13
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,444.62,321.66
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,392.45,284.52
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,345.88,251.53
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,210.42,154.06
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,82.03,59.44
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,46.06,31.43
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,10.21,2.66
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,7.89,0.8
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,5.56,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,4.63,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.71,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,3.24,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.78,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.85,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.92,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.46,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,4.63,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,9.26,1.33
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,17.15,8.35
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,25.04,15.16
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,34.81,23.42
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,44.6,31.56
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,63.84,47.42
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,84.3,64.05
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,121.02,93.46
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,158.04,122.45
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,145.93,112.03
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,134.61,102.44
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,157.5,119.95
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,180.41,137.16
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,168.32,127.34
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,156.58,117.95
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,129.55,96.57
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,103.08,75.67
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,110.72,81.52
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,118.35,87.27
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,132.64,98.02
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,146.87,108.61
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,127.74,93.8
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,108.77,79.16
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,99.31,71.88
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,89.89,64.61
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,96.89,70.0
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,103.85,75.35
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,91.18,65.59
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,78.55,55.86
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,87.37,62.74
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,96.15,69.55
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,127.83,94.02
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,158.94,117.82
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,138.78,102.44
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,118.9,87.34
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,99.64,72.64
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,80.27,57.74
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,156.91,117.14
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,228.25,171.03
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,236.24,176.29
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,246.77,183.31
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,226.93,168.15
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,205.86,152.17
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,174.21,129.75
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,145.79,109.94
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,126.58,101.16
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,110.61,88.37
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,93.94,74.54
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,79.68,62.46
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,61.57,46.93
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,43.26,30.97
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,27.52,16.76
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,11.12,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,5.72,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,48.65,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,141.25,99.08
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,212.55,166.2
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,293.16,234.63
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,177.98,143.6
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,28.76,18.4
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,49.26,35.48
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,69.91,52.29
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,126.69,98.28
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,185.17,144.26
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,210.57,163.17
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,248.38,191.29
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,294.41,225.35
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,340.54,258.67
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,358.0,269.87
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,375.09,280.86
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,355.69,265.14
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,336.45,249.84
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,311.96,231.53
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,300.44,222.67
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,321.52,237.28
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,342.31,251.35
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,408.49,298.05
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,463.38,335.57
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,557.01,399.89
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,638.46,453.66
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,549.11,391.8
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,460.24,330.41
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,408.74,294.65
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,359.02,259.47
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,457.88,330.36
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,547.78,391.78
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,402.24,290.65
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,270.55,197.01
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,288.31,210.71
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,307.83,224.85
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,215.02,157.62
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,115.95,84.03
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,106.34,77.25
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,96.77,70.23
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,163.35,120.96
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,222.98,165.1
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,204.28,151.24
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,185.46,137.59
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,166.34,121.16
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,147.48,107.7
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,124.19,98.33
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,108.62,85.97
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,93.13,73.37
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,77.14,60.03
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,61.68,46.79
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,45.81,32.91
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,30.62,19.01
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,15.7,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,8.1,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,12.87,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,27.42,14.48
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,64.23,46.6
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,97.66,75.24
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,130.22,102.55
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,163.08,129.48
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,95.88,74.46
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,35.29,23.71
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,140.88,110.47
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,254.17,199.11
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,125.17,96.56
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,9.29,1.96
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,79.66,58.95
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,153.52,116.73
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,148.58,112.38
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,143.85,108.46
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,150.93,113.58
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,158.03,118.66
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,266.04,200.78
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,387.62,289.33
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,496.3,367.06
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,613.36,447.52
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,616.63,448.71
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,619.07,450.32
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,593.24,430.98
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,567.6,412.01
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,508.37,370.34
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,456.52,333.53
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,324.86,240.12
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,196.24,145.57
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,193.7,144.11
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,191.15,142.23
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,373.49,278.5
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,535.89,391.49
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,528.67,385.51
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,510.48,372.68
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,360.13,265.39
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,242.86,180.33
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,307.75,226.12
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,360.04,255.96
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,242.05,172.38
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,184.78,138.4
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,105.31,77.79
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,20.44,10.88
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,86.42,57.97
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,131.31,93.57
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,109.13,86.4
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,97.86,77.44
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,85.37,67.07
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,72.34,56.0
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,58.4,44.01
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,43.94,31.29
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,30.91,19.04
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,16.45,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,8.58,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,44.68,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,132.1,88.56
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,202.11,155.78
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,280.16,221.29
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,348.53,276.79
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,422.59,334.32
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,488.81,383.59
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,553.07,429.69
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,453.12,351.05
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,344.14,264.46
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,476.95,364.25
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,618.64,463.28
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,728.87,537.79
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,834.07,602.58
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,863.69,616.46
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,891.09,629.66
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,912.18,638.79
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,930.62,646.29
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,942.32,652.03
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,951.09,656.2
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,946.21,651.03
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,946.69,649.4
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,940.86,645.34
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,932.04,639.69
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,918.82,631.24
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,902.74,621.16
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,880.84,607.96
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,856.42,593.29
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,827.93,576.92
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,797.26,559.05
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,762.53,537.74
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,726.01,515.0
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,686.38,488.61
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,645.38,460.7
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,601.38,430.09
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,553.42,396.04
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,505.87,361.59
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,458.28,325.95
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,408.83,287.43
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,359.98,248.45
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,298.35,205.79
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,277.06,195.99
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,226.78,150.06
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,164.11,93.57
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,119.64,64.72
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,78.65,46.34
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,59.69,44.47
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,57.75,43.2
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,54.36,40.49
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,50.76,37.46
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,43.41,31.07
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,35.98,24.37
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,24.93,13.93
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,13.41,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,8.1,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,38.05,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,105.95,68.44
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,185.15,142.03
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,260.26,205.43
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,326.6,259.88
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,398.14,316.34
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,458.56,362.0
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,521.83,407.98
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,392.4,306.61
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,233.73,179.86
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,150.11,114.73
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,69.84,50.51
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,139.99,105.69
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,212.75,160.87
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,303.6,228.89
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,384.19,287.25
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,255.76,191.3
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,128.02,93.91
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,382.44,286.08
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,622.71,451.73
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,676.59,484.74
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,717.15,510.29
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,528.6,381.12
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,338.37,245.9
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,512.15,371.07
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,663.8,472.77
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,659.73,468.55
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,656.76,466.6
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,593.17,423.12
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,534.96,383.14
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,508.82,365.41
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,485.63,349.35
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,568.21,412.32
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,631.53,458.07
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,588.97,427.82
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,545.87,397.35
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,424.27,309.66
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,349.33,255.97
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,359.36,260.94
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,355.16,250.48
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,307.93,211.89
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,262.95,175.16
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,216.86,138.56
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,173.41,105.94
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,132.57,79.7
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,96.75,64.22
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,79.85,62.11
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,75.67,58.9
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,68.93,53.38
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,61.82,47.34
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,51.55,38.36
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,42.51,30.14
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,28.55,16.7
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,15.48,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,8.1,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.48,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.92,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,2.31,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.7,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,5.55,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,7.41,0.54
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,21.33,12.16
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,35.29,23.68
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,67.93,50.23
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,102.47,77.63
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,147.64,112.93
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,193.35,147.66
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,212.64,161.43
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,231.94,175.14
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,246.71,185.61
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,261.42,195.99
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,381.01,283.27
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,488.99,357.79
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,346.78,255.67
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,202.2,149.32
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,183.94,135.88
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,165.93,122.05
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,157.13,115.38
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,148.4,108.73
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,151.48,110.8
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,154.5,112.79
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,155.14,113.23
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,155.75,113.67
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,207.0,151.74
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,257.35,188.28
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,295.88,215.82
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,330.92,240.61
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,258.77,189.05
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,185.27,135.72
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,254.92,187.91
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,321.66,236.39
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,237.69,175.39
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,147.78,108.92
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,162.82,121.07
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,177.13,132.37
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,126.8,94.17
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,75.48,54.54
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,128.83,96.4
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,175.09,132.22
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,128.87,97.12
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,82.99,61.59
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,71.85,55.68
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,60.46,46.28
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,59.12,45.28
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,64.23,49.6
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,55.61,41.94
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,43.18,30.75
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,27.37,15.51
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,12.39,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,6.2,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,49.53,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,138.79,86.55
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,215.35,165.83
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,301.81,238.39
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,186.54,148.94
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,35.28,23.57
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,47.86,34.03
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,60.46,44.17
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,84.75,63.56
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,109.73,83.07
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,112.03,84.35
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,114.52,85.83
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,121.61,90.9
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,128.71,95.94
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,151.54,113.29
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,174.37,130.4
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,212.02,158.28
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,249.63,185.57
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,266.69,197.62
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,283.59,209.58
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,403.49,295.58
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,512.01,369.44
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,521.79,374.8
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,530.89,380.58
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,735.46,526.83
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,897.44,630.5
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,875.69,614.85
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,851.31,599.86
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,822.88,582.32
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,792.2,563.31
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,689.04,492.41
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,599.42,427.34
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,382.64,278.01
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,179.17,130.02
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,336.56,247.38
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,473.53,343.07
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,472.1,341.57
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,450.67,323.86
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,401.11,284.54
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,352.14,244.86
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,302.62,204.3
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,255.04,165.14
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,201.67,122.77
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,155.71,88.39
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,73.95,41.73
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,50.2,34.97
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,46.44,33.87
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,58.35,44.14
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,54.56,41.02
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,50.53,37.57
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,42.87,30.81
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,35.4,23.95
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,25.86,13.83
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,16.2,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,52.33,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,143.89,85.58
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,225.62,171.96
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,312.07,244.62
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,382.22,301.66
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,457.48,360.16
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,518.06,404.85
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,580.8,448.52
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,634.35,483.97
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,685.34,516.67
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,597.78,450.89
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,467.41,352.09
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,661.88,494.32
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,843.13,611.11
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,863.6,620.27
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,889.37,634.85
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,908.34,643.79
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,924.55,651.1
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,935.32,656.44
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,943.09,660.11
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,944.48,658.72
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,942.74,655.64
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,936.87,651.51
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,927.91,645.66
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,912.69,634.85
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,894.6,622.47
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,771.33,541.47
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,643.29,451.0
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,640.12,450.54
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,633.01,446.23
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,523.46,371.49
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,423.49,302.25
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,284.32,205.79
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,149.05,107.72
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,240.42,175.75
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,326.65,237.23
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,312.18,226.76
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,297.55,216.7
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,330.93,237.85
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,349.77,242.92
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,297.79,204.4
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,266.6,183.79
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,224.82,151.08
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,182.04,118.8
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,153.18,104.22
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,127.09,93.46
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,110.37,86.76
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,96.45,75.64
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,82.52,64.24
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,67.99,52.02
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,55.58,41.26
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,39.51,27.15
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,24.89,12.53
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,10.48,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,41.12,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,118.45,66.31
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,198.28,150.62
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,282.16,221.28
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,356.83,282.0
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,435.28,343.24
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,497.18,389.18
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,561.44,434.9
