Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,495.89,382.45
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,394.33,303.54
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,416.71,318.58
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,437.32,331.06
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,642.73,481.04
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,835.86,606.74
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,766.63,556.99
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,673.49,489.09
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,682.6,493.25
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,689.51,494.93
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,699.86,500.35
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,708.53,504.7
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,629.42,448.79
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,561.54,400.24
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,699.69,496.59
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,830.51,582.05
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,769.37,538.35
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,715.66,501.16
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,794.3,559.09
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,849.85,594.64
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,820.57,575.78
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,789.0,556.45
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,753.95,534.79
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,716.94,511.72
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,647.42,462.06
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,590.83,420.72
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,572.26,409.98
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,544.48,390.7
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,450.99,323.16
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,400.24,286.98
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,379.64,269.14
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,349.11,239.35
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,285.74,195.22
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,263.75,185.08
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,212.84,137.9
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,146.5,78.97
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,100.9,51.59
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,58.53,43.37
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,46.96,34.0
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,45.51,32.95
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,42.71,30.68
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,39.77,28.14
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,34.44,23.47
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,28.84,18.28
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,19.52,8.11
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,11.44,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,50.03,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,136.53,72.46
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,220.76,167.13
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,307.45,239.7
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,378.69,297.06
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,455.43,355.89
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,516.11,400.44
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,578.99,443.86
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,629.07,476.68
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,683.3,511.45
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,727.65,539.03
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,771.06,565.53
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,807.42,585.83
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,834.64,600.0
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,862.41,614.48
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,887.82,627.34
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,907.09,637.21
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,923.63,645.51
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,934.49,650.85
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,942.3,654.52
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,768.86,543.17
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,563.2,399.39
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,628.1,445.79
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,698.14,492.03
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,810.77,571.17
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,896.99,624.41
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,679.35,481.8
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,459.44,325.83
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,481.72,343.01
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,502.02,356.96
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,622.7,446.61
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,715.67,512.61
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,674.77,482.69
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,632.46,452.52
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,588.22,422.11
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,542.99,390.01
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,494.96,354.14
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,446.8,317.12
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,352.61,250.06
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,307.22,221.25
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,283.51,195.52
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,242.01,151.92
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,193.0,113.26
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,146.21,79.27
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,96.33,49.14
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,54.86,40.17
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,51.11,37.4
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,49.49,36.3
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,46.49,33.86
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,43.33,31.13
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,37.28,25.75
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,30.91,19.81
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,19.61,7.43
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,10.48,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,44.56,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,123.25,59.94
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,205.48,155.34
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,292.66,228.84
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,364.31,287.55
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,441.3,347.96
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,503.0,394.37
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,566.98,440.46
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,621.25,476.01
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,676.16,510.81
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,720.77,538.05
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,761.22,561.92
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,798.22,583.65
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,833.5,603.99
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,861.51,620.06
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,887.19,634.64
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,900.18,640.59
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,918.53,650.12
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,930.06,656.02
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,938.59,660.24
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,939.79,659.41
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,937.88,656.84
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,931.33,652.23
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,921.72,645.89
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,905.98,635.86
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,887.42,624.2
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,866.02,610.83
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,841.99,595.84
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,810.44,574.87
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,777.13,552.83
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,742.37,531.96
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,705.83,508.75
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,596.11,429.54
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,510.34,366.27
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,530.98,383.99
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,533.93,386.11
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,386.88,280.34
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,291.82,212.65
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,307.24,223.75
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,320.54,231.68
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,288.37,200.24
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,239.18,152.3
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,191.14,114.51
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,145.58,81.58
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,113.05,73.23
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,132.74,104.37
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,91.87,71.27
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,56.81,42.4
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,52.5,38.9
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,47.92,34.96
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,39.34,27.43
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,30.93,19.74
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,19.25,6.32
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,8.58,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,48.38,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,130.66,57.3
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,217.21,163.55
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,303.96,236.86
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,374.92,294.69
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,451.27,353.97
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,511.95,398.87
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,574.85,442.78
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,628.79,477.59
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,680.08,509.41
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,724.61,535.48
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,768.2,560.19
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,804.52,580.3
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,839.09,599.03
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,859.53,609.86
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,885.17,624.12
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,904.4,633.05
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,920.87,640.38
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,931.5,645.52
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,939.1,649.03
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,941.21,648.07
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,940.18,645.43
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,933.08,641.56
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,922.89,635.98
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,908.28,626.53
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,890.71,615.38
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,868.07,601.63
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,842.76,586.28
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,813.41,569.11
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,781.78,550.36
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,746.67,528.6
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,709.62,505.28
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,669.24,478.43
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,627.32,449.79
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,531.71,381.59
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,465.23,333.6
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,461.09,330.98
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,440.43,312.82
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,377.11,265.31
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,339.32,237.65
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,291.37,196.13
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,233.64,144.87
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,183.9,105.73
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,136.32,71.6
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,90.01,45.39
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,50.11,36.26
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,44.19,31.64
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,42.96,30.82
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,40.04,28.41
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,36.95,25.72
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,31.47,20.83
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,25.71,15.4
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,16.71,3.73
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,8.58,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,49.65,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,134.06,50.53
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,220.19,164.15
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,307.09,237.14
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,377.09,293.62
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,452.44,351.43
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,513.37,395.9
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,576.54,439.2
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,625.4,469.39
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,678.14,501.1
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,722.34,527.02
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,765.6,551.74
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,801.62,571.3
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,835.76,589.43
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,856.19,600.98
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,881.78,615.95
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,898.39,624.13
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,911.97,630.65
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,922.36,636.64
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,929.78,641.0
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,831.24,578.53
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,704.59,491.7
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,707.67,495.1
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,709.27,496.19
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,564.22,398.4
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,425.7,302.31
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,650.41,465.34
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,835.37,585.74
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,647.19,458.4
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,469.71,332.17
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,413.54,294.66
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,359.89,257.49
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,257.21,185.48
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,157.76,113.57
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,253.67,184.31
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,343.43,247.78
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,381.87,274.36
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,405.84,289.31
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,377.49,265.69
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,335.22,228.75
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,281.13,185.26
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,233.32,146.55
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,185.69,109.8
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,140.66,78.24
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,96.99,54.06
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,62.62,46.6
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,60.44,45.1
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,58.1,43.33
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,52.97,39.1
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,46.81,33.82
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,38.33,26.38
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,29.47,18.23
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,14.86,1.4
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,38.22,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,106.57,31.62
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,191.46,143.03
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,278.61,217.33
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,351.77,277.0
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,430.66,338.42
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,492.75,384.94
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,557.25,431.2
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,611.82,467.87
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,667.12,503.95
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,712.24,531.03
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,753.27,554.66
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,790.79,576.04
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,826.64,595.99
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,854.51,611.8
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,880.05,626.13
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,895.68,633.0
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,916.72,643.37
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,927.28,649.34
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,934.79,653.67
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,935.93,652.92
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,933.9,650.42
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,927.69,646.06
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,918.36,639.95
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,903.63,629.37
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,885.95,617.14
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,863.63,603.38
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,838.6,587.99
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,809.75,570.18
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,778.34,550.71
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,679.77,483.03
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,594.92,421.33
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,616.81,441.38
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,622.7,447.95
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,528.55,379.27
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,463.77,331.72
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,456.29,326.51
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,434.6,307.3
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,350.38,246.98
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,313.46,224.19
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,278.64,189.9
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,226.95,138.67
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,176.79,99.58
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,128.85,66.02
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,82.94,41.86
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,49.67,35.92
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,43.79,31.24
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,42.53,30.32
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,39.57,27.86
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,36.45,25.13
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,30.94,20.26
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,25.16,14.72
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,12.35,0.0
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,38.9,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,107.0,22.25
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,194.14,144.27
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,283.67,220.59
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,354.77,278.49
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,431.32,337.92
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,493.53,383.97
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,558.17,429.48
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,612.36,464.13
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,667.19,497.87
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,708.82,521.92
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,753.48,547.33
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,791.3,568.37
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,827.5,588.06
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,855.42,601.4
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,880.99,613.17
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,893.84,618.06
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,911.74,626.23
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,922.06,632.08
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,929.38,636.37
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,930.82,636.01
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,929.15,633.97
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,922.86,630.6
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,913.48,625.52
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,746.27,519.79
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,566.47,395.89
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,715.67,504.89
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,833.37,582.78
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,752.02,528.24
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,672.98,472.64
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,690.02,488.69
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,693.88,494.33
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,653.22,466.69
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,611.33,437.87
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,566.98,407.07
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,521.99,374.83
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,440.58,315.57
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,386.4,277.01
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,369.39,262.74
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,331.88,231.21
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,282.19,196.71
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,249.09,176.78
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,128.14,90.14
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,8.35,1.01
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,6.96,0.0
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,5.56,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,4.63,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.7,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.78,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.85,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.39,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.92,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.46,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,7.63,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,14.85,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,50.98,34.23
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,83.54,62.45
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,122.35,94.95
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,171.94,135.3
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,206.44,162.52
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,241.09,189.1
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,453.46,354.98
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,668.44,507.75
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,709.35,530.51
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,752.78,556.35
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,691.83,512.09
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,605.78,447.43
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,684.65,501.49
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,751.59,544.7
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,738.08,530.63
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,709.14,507.85
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,834.83,594.39
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,930.85,650.85
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,837.46,588.16
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,714.98,501.78
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,691.34,486.4
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,659.36,464.61
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,702.26,493.32
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,734.27,513.84
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,794.44,557.91
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,832.34,582.61
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,803.4,564.14
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,771.92,544.83
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,736.26,522.75
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,698.62,498.9
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,657.49,470.98
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,614.77,441.29
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,569.51,409.04
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,523.3,375.16
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,475.03,339.14
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,426.31,301.51
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,375.91,261.82
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,325.86,221.28
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,274.83,179.09
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,218.14,133.0
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,168.54,94.36
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,121.14,61.74
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,71.58,43.47
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,88.3,68.44
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,76.0,58.49
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,63.58,48.31
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,51.06,37.81
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,38.09,26.71
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,26.92,16.97
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,15.76,6.98
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,7.87,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,12.87,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,33.59,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,169.49,125.31
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,297.24,231.99
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,367.26,289.25
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,442.73,348.01
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,503.39,393.22
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,566.42,437.45
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,504.42,387.44
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,418.12,319.43
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,453.27,343.36
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,487.4,364.76
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,523.76,387.3
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,559.29,408.69
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,486.31,353.99
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,409.68,297.25
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,362.89,263.37
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,304.49,220.77
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,444.18,320.04
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,582.52,411.64
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,532.19,375.43
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,471.94,334.43
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,468.92,332.53
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,465.69,329.96
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,518.65,366.55
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,574.25,403.64
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,574.97,403.55
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,574.6,403.36
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,590.08,414.37
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,602.3,422.89
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,593.76,418.45
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,582.97,412.57
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,480.37,342.53
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,389.2,279.53
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,347.28,251.15
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,307.38,223.42
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,331.53,240.97
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,343.4,248.7
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,318.6,231.0
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,293.29,212.81
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,164.06,119.26
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,37.2,24.07
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,29.27,18.02
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,21.36,11.74
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,79.56,58.28
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,124.82,99.1
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,108.8,86.15
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,92.41,72.83
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,78.72,61.44
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,60.96,46.24
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,43.04,30.6
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,24.87,14.16
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,12.53,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,10.96,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,26.47,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,147.58,107.84
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,249.19,194.45
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,320.14,252.34
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,401.71,315.43
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,380.65,297.74
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,340.54,265.36
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,488.48,376.29
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,644.19,482.87
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,551.84,411.32
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,423.1,314.74
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,622.21,457.81
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,808.8,575.47
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,741.3,526.91
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,651.13,463.15
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,653.17,462.61
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,652.83,459.42
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,793.5,555.76
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,922.78,634.38
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,839.13,578.7
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,735.67,508.14
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,724.9,501.65
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,712.83,493.21
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,803.86,557.99
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,870.16,600.73
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,697.25,487.39
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,523.27,366.7
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,367.49,262.51
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,219.38,157.88
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,364.86,263.7
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,497.84,354.53
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,520.09,370.07
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,536.9,382.26
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,532.81,381.01
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,514.18,367.75
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,428.61,306.36
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,378.56,271.65
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,305.33,220.96
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,249.04,182.54
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,171.62,126.25
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,97.23,70.81
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,119.5,74.68
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,121.94,66.27
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,68.82,43.52
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,72.34,55.24
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,52.4,38.78
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,52.74,39.23
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,47.33,34.65
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,41.57,29.6
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,33.54,22.39
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,24.21,13.21
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,12.24,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,30.68,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,85.27,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,175.12,127.1
