Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,23.85,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,122.32,68.67
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,209.31,159.05
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,282.24,219.82
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,362.55,283.19
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,430.8,335.39
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,499.08,385.51
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,555.8,424.99
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,613.47,463.39
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,660.74,492.71
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,707.5,520.96
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,746.03,543.09
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,783.04,563.88
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,812.05,578.41
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,834.95,588.94
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,858.8,600.92
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,880.13,611.26
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,890.38,616.14
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,897.6,619.44
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,773.71,538.9
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,627.75,438.5
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,664.15,464.41
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,689.06,481.0
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,687.73,480.25
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,684.77,478.74
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,748.11,525.35
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,789.82,554.52
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,760.79,534.73
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,727.11,512.29
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,608.2,429.01
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,508.42,357.8
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,547.83,388.83
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,567.01,402.66
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,470.63,334.46
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,406.13,289.47
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,400.05,283.39
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,378.82,262.25
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,329.35,223.13
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,275.67,180.51
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,226.63,141.43
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,180.26,106.07
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,134.3,75.15
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,91.58,54.03
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,67.25,50.49
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,65.69,49.37
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,61.14,45.86
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,55.7,41.43
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,47.23,34.12
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,38.36,26.21
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,28.61,16.6
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,17.82,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,9.53,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,18.9,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,111.6,58.5
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,193.78,147.69
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,265.1,208.5
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,343.33,272.17
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,407.5,321.77
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,475.3,371.69
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,537.76,415.61
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,597.11,455.71
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,645.32,486.64
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,693.1,516.16
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,733.23,539.4
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,772.09,561.37
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,801.59,578.52
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,828.93,594.27
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,850.62,605.17
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,874.46,617.45
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,885.0,621.39
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,892.53,623.71
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,893.33,622.04
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,891.0,618.67
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,774.84,541.81
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,651.08,455.16
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,501.04,355.24
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,358.21,255.78
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,265.36,191.61
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,179.13,129.67
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,313.87,228.2
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,440.7,315.96
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,330.46,238.31
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,225.72,163.65
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,128.31,92.39
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,29.83,17.55
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,131.46,95.7
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,227.82,167.54
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,125.89,91.46
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,20.47,10.46
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,20.46,10.57
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,20.45,10.64
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,75.45,54.29
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,126.64,94.56
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,136.22,101.4
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,144.24,108.16
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,125.19,99.09
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,108.87,85.91
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,92.15,72.28
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,75.05,57.99
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,59.58,44.72
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,41.25,28.77
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,25.1,13.63
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,8.58,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,12.05,0.84
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,24.14,13.84
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,41.6,28.83
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,59.44,43.96
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,79.27,60.6
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,98.81,76.7
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,130.24,102.48
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,161.89,128.0
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,139.34,109.1
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,118.21,91.44
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,196.31,154.1
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,289.15,225.89
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,273.15,212.17
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,246.34,190.64
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,235.39,181.76
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,224.76,173.11
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,250.04,192.36
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,275.1,211.16
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,298.38,228.09
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,321.31,244.61
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,313.62,238.53
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,306.06,232.72
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,282.99,215.28
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,260.34,198.15
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,268.48,204.3
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,276.38,210.19
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,297.31,225.99
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,317.5,241.12
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,268.39,204.51
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,220.21,168.29
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,180.34,137.71
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,141.0,107.16
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,154.49,118.0
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,167.54,128.38
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,141.89,108.4
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,116.53,88.59
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,144.93,111.59
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,171.4,132.93
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,115.73,88.85
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,57.69,42.08
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,61.41,45.36
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,65.13,48.6
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,56.26,43.53
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,47.39,35.93
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,39.0,28.69
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,30.62,21.32
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,22.72,14.21
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,14.82,7.05
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,8.79,1.08
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,120.31,52.95
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,241.45,187.39
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,319.48,256.68
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,405.03,328.49
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,469.81,380.99
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,537.61,433.38
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,592.45,473.13
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,644.75,509.37
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,690.88,539.43
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,736.14,568.0
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,771.79,589.58
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,805.48,609.54
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,723.62,548.56
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,618.29,466.78
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,527.55,398.4
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,434.37,326.81
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,525.69,393.87
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,603.83,448.78
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,453.79,338.88
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,289.39,216.09
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,341.94,255.31
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,385.22,286.27
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,581.56,430.85
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,757.97,552.23
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,677.53,493.18
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,605.51,441.53
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,619.48,453.3
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,628.31,460.44
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,417.25,310.34
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,227.36,169.21
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,353.46,264.53
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,463.42,342.45
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,348.31,258.95
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,250.85,188.1
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,312.43,232.9
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,358.56,262.2
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,300.91,219.84
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,260.91,192.31
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,232.03,169.97
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,202.59,147.45
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,144.89,95.54
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,71.65,43.76
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,56.35,42.87
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,54.59,41.49
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,51.01,38.53
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,47.24,35.24
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,40.96,29.58
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,34.36,23.35
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,22.78,10.93
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,14.3,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,108.41,40.29
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,223.48,172.51
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,301.73,240.84
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,387.42,311.1
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,453.69,363.7
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,523.05,416.16
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,579.28,455.47
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,636.27,492.78
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,683.82,523.01
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,730.72,552.02
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,764.07,571.87
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,799.36,592.9
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,828.21,608.67
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,854.64,622.78
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,875.29,633.9
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,893.13,643.33
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,895.76,642.82
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,902.46,645.19
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,903.66,643.76
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,901.67,640.54
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,894.24,635.34
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,883.63,628.33
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,868.33,617.3
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,849.95,604.49
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,825.49,589.12
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,798.3,572.06
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,675.78,486.49
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,562.64,404.02
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,566.94,409.02
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,565.8,408.8
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,463.53,336.56
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,381.53,278.16
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,402.64,293.92
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,412.76,299.97
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,401.17,288.09
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,368.37,256.97
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,315.79,213.97
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,264.07,171.22
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,212.52,129.09
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,162.81,91.06
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,113.46,59.55
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,61.68,37.11
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,49.99,37.04
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,48.66,36.09
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,45.6,33.65
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,42.39,30.92
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,36.31,25.5
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,29.91,19.51
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,19.22,7.51
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,9.53,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,119.93,35.82
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,244.28,188.34
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,323.17,258.17
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,409.67,329.48
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,475.94,381.12
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,545.23,432.05
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,602.49,471.13
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,657.15,506.24
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,704.05,535.63
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,750.02,563.6
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,787.68,584.98
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,823.46,604.78
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,851.69,619.78
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,870.4,628.64
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,889.28,637.73
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,905.21,644.96
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,914.77,648.66
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,921.11,650.53
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,921.45,648.52
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,918.45,644.69
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,909.83,637.9
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,897.93,629.29
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,880.61,617.23
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,860.19,603.43
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,835.56,587.43
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,808.11,569.75
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,774.56,547.17
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,738.92,523.23
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,701.06,497.33
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,661.23,469.67
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,617.42,438.54
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,572.16,405.7
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,523.89,370.99
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,474.87,334.62
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,423.88,295.42
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,367.29,251.15
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,314.7,208.78
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,262.97,166.63
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,210.39,124.76
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,159.56,86.97
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,110.11,56.8
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,58.23,43.26
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,49.9,36.56
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,48.17,35.2
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,45.07,32.74
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,41.82,29.99
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,35.69,24.52
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,29.26,18.48
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,18.98,6.02
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,9.53,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,121.23,23.94
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,248.77,189.72
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,326.28,259.34
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,411.03,329.89
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,477.61,382.3
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,547.2,434.15
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,602.49,472.21
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,658.28,508.45
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,702.15,535.49
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,748.87,563.79
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,786.07,585.53
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,821.33,605.68
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,849.9,619.86
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,875.9,632.1
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,887.96,636.03
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,904.19,642.77
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,913.97,644.58
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,920.54,644.47
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,921.06,641.66
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,918.26,637.03
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,909.5,630.23
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,897.47,621.65
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,880.8,610.11
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,861.0,596.83
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,835.76,581.49
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,807.71,564.46
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,774.95,544.09
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,739.75,521.98
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,700.59,496.51
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,659.49,469.05
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,615.45,438.77
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,569.99,406.52
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,521.23,370.59
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,471.69,333.0
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,420.04,292.8
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,368.43,251.53
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,309.78,204.9
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,257.59,162.48
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,205.22,120.69
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,154.88,83.54
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,105.51,54.12
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,53.86,39.35
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,49.38,35.89
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,47.61,34.57
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,44.48,32.15
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,41.2,29.44
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,35.04,23.98
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,28.57,17.89
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,13.97,1.75
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,93.57,5.61
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,193.17,144.04
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,269.94,211.76
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,358.54,284.62
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,426.06,337.59
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,496.8,390.36
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,555.93,432.19
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,616.33,472.54
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,663.55,502.13
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,710.21,530.45
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,749.75,552.66
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,784.37,571.15
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,813.16,586.01
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,839.56,599.15
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,859.67,608.16
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,877.0,615.43
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,886.78,618.05
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,886.9,614.92
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,888.59,613.9
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,887.12,611.06
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,879.5,605.91
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,868.73,599.04
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,852.43,589.76
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,833.12,578.68
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,809.03,563.9
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,782.22,547.46
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,750.25,527.29
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,716.13,504.98
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,678.68,479.84
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,639.36,452.91
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,596.73,423.12
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,552.63,391.5
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,505.24,357.42
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,452.89,318.78
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,402.41,279.51
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,351.94,239.16
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,300.56,197.81
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,250.19,157.01
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,199.07,116.63
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,149.9,80.92
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,96.66,49.1
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,52.61,38.16
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,51.04,37.11
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,49.36,35.87
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,45.91,33.12
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,42.29,30.05
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,35.73,24.27
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,28.84,17.76
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,14.14,0.01
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,98.57,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,208.1,154.14
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,284.7,222.22
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,368.96,291.18
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,387.54,305.71
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,406.48,318.91
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,510.96,395.64
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,618.09,468.45
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,664.65,496.38
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,710.6,523.76
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,744.91,542.77
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,781.06,562.73
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,809.47,577.75
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,835.48,591.19
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,857.01,601.75
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,869.32,606.64
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,878.5,611.92
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,884.56,615.43
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,885.29,614.58
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,882.78,611.93
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,874.17,606.14
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,862.4,598.6
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,845.15,587.34
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,824.94,574.34
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,800.84,559.45
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,774.01,542.87
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,741.1,522.4
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,706.25,499.76
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,668.73,474.39
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,629.4,447.24
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,586.85,417.61
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,540.37,384.46
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,493.09,349.45
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,445.25,312.99
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,395.47,274.17
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,346.21,234.81
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,295.65,194.35
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,246.26,154.61
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,191.8,112.28
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,144.78,78.84
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,98.11,52.52
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,59.38,43.57
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,58.13,42.81
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,56.85,41.92
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,52.05,38.15
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,46.99,33.94
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,37.7,25.84
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,28.81,17.55
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,14.55,0.0
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,84.86,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,177.17,130.24
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,251.12,195.81
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,333.4,262.78
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,402.19,316.24
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,472.54,368.25
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,531.2,409.23
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,591.05,449.24
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,638.88,478.57
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,686.24,506.53
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,724.8,527.81
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,761.88,547.66
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,790.41,562.77
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,812.87,573.99
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,832.3,584.21
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,848.95,592.76
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,859.09,597.74
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,866.24,601.07
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,781.28,544.84
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,684.69,477.7
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,731.11,509.6
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,766.91,532.9
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,793.62,552.12
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,809.14,562.41
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,784.96,547.1
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,758.26,530.66
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,726.82,510.96
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,693.5,489.34
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,656.61,464.48
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,618.15,438.04
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,575.83,408.41
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,532.5,377.3
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,486.88,343.44
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,441.01,308.54
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,388.37,268.35
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,340.13,230.28
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,290.65,191.25
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,242.61,153.19
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,194.31,115.97
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,148.36,83.77
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,103.71,59.43
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,70.42,52.61
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,67.28,50.34
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,63.95,47.77
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,56.98,42.14
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,50.14,36.36
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,39.75,27.35
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,28.89,17.27
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,14.61,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,66.49,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,153.23,110.85
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,225.08,174.74
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,304.37,239.6
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,369.53,290.58
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,438.7,342.1
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,495.23,382.31
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,553.31,422.05
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,607.12,456.55
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,655.65,486.34
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,695.37,508.87
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,733.73,529.92
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,707.32,509.11
