Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,680.76,487.97
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,764.59,544.46
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,839.52,589.59
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,849.5,594.6
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,856.53,598.72
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,857.3,597.91
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,855.0,595.38
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,847.45,590.21
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,836.9,583.36
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,605.31,430.46
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,369.82,263.46
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,297.78,214.18
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,226.38,163.24
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,221.38,159.98
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,216.41,156.49
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,337.97,244.75
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,447.47,320.52
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,375.13,269.42
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,306.07,221.01
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,281.17,203.69
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,257.11,186.67
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,254.26,184.81
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,249.95,181.66
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,246.28,178.48
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,231.66,166.78
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,209.59,150.78
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,181.74,130.96
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,149.48,108.22
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,126.42,98.49
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,112.76,87.88
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,102.9,80.1
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,82.4,63.38
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,63.13,47.26
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,46.9,33.21
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,30.1,17.88
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,15.43,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,82.25,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,174.95,126.13
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,248.83,194.04
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,331.25,262.53
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,401.05,318.57
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,471.73,372.99
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,455.24,358.62
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,421.75,331.28
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,455.25,354.51
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,487.26,375.46
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,461.92,352.54
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,418.33,316.94
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,483.7,363.8
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,562.7,417.65
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,584.87,429.84
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,605.62,441.39
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,625.69,453.48
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,644.31,464.49
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,544.58,392.94
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,447.02,322.56
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,579.52,416.4
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,689.08,489.14
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,761.02,538.3
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,809.16,569.17
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,745.74,525.89
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,679.39,479.4
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,647.56,458.79
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,615.32,437.25
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,548.81,390.74
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,491.31,350.3
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,478.74,342.34
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,464.38,332.14
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,460.05,327.93
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,437.13,307.56
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,369.86,258.84
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,330.54,232.26
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,288.48,201.32
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,249.17,172.47
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,198.29,125.83
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,134.33,71.48
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,81.34,43.34
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,52.95,39.02
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,50.58,37.28
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,48.05,35.27
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,44.5,32.27
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,40.8,28.95
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,33.2,22.09
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,25.17,13.85
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,14.77,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,16.37,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,39.92,24.88
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,78.05,58.73
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,116.01,91.28
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,151.61,121.0
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,198.33,158.63
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,401.58,321.51
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,607.1,473.62
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,437.25,341.68
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,215.69,166.24
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,372.73,289.23
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,535.69,407.4
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,685.04,513.04
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,829.55,605.91
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,851.49,615.72
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,870.71,625.28
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,879.99,627.79
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,886.1,628.49
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,787.37,561.01
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,670.77,477.57
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,660.99,470.82
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,650.02,462.21
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,627.18,445.35
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,604.06,428.48
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,639.22,454.11
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,670.58,476.0
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,644.5,458.1
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,617.31,439.86
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,547.12,391.02
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,486.55,348.58
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,517.12,372.16
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,528.49,379.12
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,440.31,315.38
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,378.31,271.83
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,365.85,258.86
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,331.3,225.85
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,270.0,184.67
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,244.12,173.3
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,176.86,127.31
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,134.16,99.89
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,105.06,72.13
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,71.66,54.62
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,68.51,52.3
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,64.04,48.7
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,57.1,42.94
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,49.83,36.63
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,38.55,26.55
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,26.76,14.59
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,16.2,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,50.8,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,148.62,104.64
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,225.27,175.74
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,311.03,246.91
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,199.29,159.39
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,64.26,47.52
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,95.38,72.89
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,126.45,97.25
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,223.79,174.77
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,327.51,253.49
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,547.68,418.05
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,761.81,562.19
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,791.8,576.39
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,819.55,591.31
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,721.09,522.05
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,608.38,440.51
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,634.43,457.7
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,659.03,472.29
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,778.89,554.32
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,877.89,614.99
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,863.39,604.16
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,851.54,596.6
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,835.9,585.55
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,817.18,572.75
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,716.72,505.42
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,615.58,434.59
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,668.36,475.2
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,700.43,499.2
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,661.82,472.1
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,621.35,443.89
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,577.38,411.74
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,532.12,377.93
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,484.2,342.82
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,431.21,302.98
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,380.01,262.53
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,329.03,221.24
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,276.96,179.14
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,226.04,138.14
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,175.19,99.16
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,126.66,66.88
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,73.9,41.04
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,53.49,39.35
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,51.1,37.56
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,48.58,35.55
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,44.18,31.88
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,39.57,27.82
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,31.41,20.5
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,22.79,10.96
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,13.34,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,67.63,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,183.16,127.8
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,262.59,204.41
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,350.76,277.08
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,418.76,331.14
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,490.28,385.21
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,547.97,426.54
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,606.69,466.41
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,653.22,495.11
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,699.15,522.28
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,733.2,540.15
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,769.23,558.85
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,797.42,572.26
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,823.18,583.87
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,845.99,594.33
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,859.91,599.26
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,869.09,601.49
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,875.09,601.98
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,874.84,599.73
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,871.34,595.76
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,862.61,590.03
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,850.63,582.54
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,833.46,572.86
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,813.19,561.41
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,706.47,492.27
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,599.77,418.92
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,656.36,461.81
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,690.96,487.02
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,652.19,460.02
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,611.54,431.97
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,567.67,401.01
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,522.48,368.24
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,474.39,333.15
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,425.66,296.36
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,375.06,256.49
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,318.89,211.74
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,266.83,169.85
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,215.89,129.09
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,165.22,90.77
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,116.99,59.59
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,69.69,39.45
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,47.85,34.49
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,46.72,33.74
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,45.58,32.87
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,41.46,29.43
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,37.16,25.62
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,29.35,18.54
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,21.1,8.75
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,12.39,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,69.82,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,187.34,129.04
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,266.4,208.67
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,353.25,281.69
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,296.98,238.3
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,206.48,164.77
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,403.86,324.04
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,604.11,473.52
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,533.39,415.2
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,441.45,341.97
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,463.49,355.9
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,483.69,367.37
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,561.46,422.6
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,653.31,484.79
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,755.62,553.75
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,849.23,609.63
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,858.62,612.7
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,864.88,614.87
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,863.92,611.39
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,859.74,606.12
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,845.56,595.99
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,833.82,587.63
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,816.05,575.16
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,795.45,561.09
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,770.58,544.82
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,743.14,526.98
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,710.45,504.11
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,674.55,478.71
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,636.71,452.89
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,597.32,425.41
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,553.86,394.46
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,509.86,362.32
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,463.62,328.43
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,413.01,290.4
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,364.02,251.95
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,316.22,213.65
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,267.04,174.5
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,219.59,137.09
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,174.37,104.01
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,133.53,78.85
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,91.9,61.23
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,78.75,60.35
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,74.71,57.27
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,70.5,53.87
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,61.0,45.93
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,51.04,37.29
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,37.89,25.58
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,22.26,8.38
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,12.87,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,31.25,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,92.44,59.9
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,165.13,128.35
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,241.01,192.57
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,305.51,245.9
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,385.9,309.29
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,446.72,355.46
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,509.82,401.67
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,450.03,352.74
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,381.58,297.47
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,546.75,421.0
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,700.77,527.63
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,608.41,455.16
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,488.93,365.36
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,659.83,488.99
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,815.37,590.52
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,826.17,593.49
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,834.08,596.61
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,715.45,513.89
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,582.27,418.91
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,709.99,510.76
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,813.29,578.68
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,704.15,501.32
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,595.07,423.54
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,585.15,417.94
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,574.09,410.46
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,554.97,397.16
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,534.41,382.81
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,483.8,347.34
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,437.37,314.82
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,456.13,329.19
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,462.57,333.14
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,422.56,303.62
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,388.36,278.13
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,351.31,250.06
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,313.53,220.76
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,271.85,189.3
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,232.39,159.82
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,192.9,131.67
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,157.25,108.66
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,123.14,90.37
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,107.47,84.64
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,81.71,63.43
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,60.26,45.49
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,52.75,39.17
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,44.9,32.26
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,32.99,21.53
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,20.55,5.64
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,12.39,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,47.99,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,138.14,89.11
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,217.57,169.24
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,302.95,240.89
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,185.29,148.79
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,32.48,21.47
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,53.46,38.9
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,75.11,56.32
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,111.98,85.72
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,149.15,114.59
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,175.18,134.06
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,201.27,153.18
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,267.26,202.57
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,322.94,242.72
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,342.46,255.43
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,361.59,267.96
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,422.49,311.54
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,492.75,360.11
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,517.57,375.6
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,541.2,390.5
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,504.26,363.79
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,461.26,333.4
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,435.37,314.93
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,410.24,296.78
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,463.25,334.64
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,507.69,365.29
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,603.45,435.21
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,672.41,483.29
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,476.12,345.09
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,313.17,226.95
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,422.17,308.26
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,505.71,363.97
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,311.26,225.2
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,179.93,131.92
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,253.35,179.95
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,304.62,203.95
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,253.56,161.67
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,203.72,121.59
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,153.22,83.85
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,104.83,54.1
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,53.39,39.26
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,48.56,35.46
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,46.29,33.62
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,43.92,31.59
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,39.68,28.06
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,35.29,24.15
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,26.88,16.38
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,17.97,2.03
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,10.48,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,57.8,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,157.16,97.7
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,240.08,184.9
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,327.77,257.38
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,396.06,311.98
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,468.15,366.84
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,451.2,351.48
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,430.26,332.96
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,473.88,363.97
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,516.97,393.07
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,535.72,403.67
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,565.89,421.93
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,627.41,462.84
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,676.1,494.18
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,760.53,550.51
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,835.29,595.81
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,685.1,494.32
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,509.4,369.02
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,538.31,390.0
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,565.88,407.98
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,568.91,409.66
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,570.85,410.88
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,511.53,368.54
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,450.04,324.73
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,549.84,397.22
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,633.32,454.97
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,606.44,435.46
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,577.24,415.15
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,541.02,389.0
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,509.51,366.04
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,429.68,310.07
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,361.62,262.19
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,329.13,239.83
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,298.36,218.3
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,293.87,213.84
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,287.86,207.14
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,240.96,174.08
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,207.67,151.88
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,174.73,128.82
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,145.3,108.33
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,125.35,98.89
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,110.1,86.81
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,76.72,59.35
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,48.25,35.51
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,43.37,31.29
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,38.3,26.62
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,27.18,16.41
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,16.61,0.0
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,10.01,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,15.7,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,37.68,18.31
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,88.77,65.82
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,131.33,102.27
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,170.46,135.16
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,210.27,167.71
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,244.21,194.1
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,277.82,219.4
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,143.12,112.16
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,13.92,5.79
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,12.07,4.27
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,10.21,2.7
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,152.91,117.24
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,305.12,231.84
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,278.07,209.35
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,242.19,181.62
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,409.13,305.97
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,553.76,406.61
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,532.84,389.13
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,511.43,373.13
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,560.61,408.11
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,613.64,444.14
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,606.34,438.21
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,597.88,432.2
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,667.01,484.54
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,715.35,520.38
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,588.75,428.73
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,475.63,346.14
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,495.86,362.27
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,508.71,371.2
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,504.9,369.38
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,484.71,353.85
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,417.55,304.52
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,373.83,273.54
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,337.26,244.04
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,298.18,210.95
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,250.21,168.2
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,190.29,115.36
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,143.16,80.98
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,99.91,56.2
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,60.96,46.61
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,59.76,45.87
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,56.8,43.4
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,53.73,40.71
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,46.31,34.18
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,39.0,27.5
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,27.67,16.81
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,15.84,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,9.53,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,4.77,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,9.26,0.0
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,20.41,10.93
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,31.57,20.63
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,43.68,30.98
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,56.15,41.44
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,69.9,52.76
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,83.58,63.8
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,238.41,191.24
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,383.77,304.71
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,425.02,334.08
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,478.66,372.39
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,470.21,363.31
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,472.19,362.16
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,397.43,303.69
