Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,310.54,235.89
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,336.54,255.34
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,361.98,273.74
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,358.96,270.4
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,355.91,267.25
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,419.29,314.22
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,486.75,362.77
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,309.18,232.22
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,142.71,105.62
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,334.72,252.55
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,510.51,379.02
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,589.94,439.95
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,644.65,481.73
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,480.3,359.43
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,346.35,258.05
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,270.07,202.35
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,199.89,149.92
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,304.35,227.34
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,386.56,280.62
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,287.66,208.7
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,240.33,180.52
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,203.9,153.59
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,177.32,134.31
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,164.72,123.67
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,154.55,115.97
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,130.99,105.15
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,114.26,91.66
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,97.72,77.86
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,80.8,63.46
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,63.49,48.52
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,45.81,32.99
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,29.22,17.63
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,12.06,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,6.2,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,53.67,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,145.05,75.44
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,230.73,178.75
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,318.22,254.29
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,385.87,311.71
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,457.49,370.06
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,321.24,260.72
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,152.71,120.33
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,189.47,149.83
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,216.88,170.9
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,202.12,158.06
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,198.3,153.98
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,158.56,122.12
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,120.74,91.7
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,155.0,118.48
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,189.27,144.73
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,300.99,231.08
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,404.6,308.42
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,268.81,205.33
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,135.15,101.45
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,83.09,60.69
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,31.69,19.81
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,194.5,148.04
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,354.55,267.87
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,320.67,241.83
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,286.44,216.18
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,342.16,258.38
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,392.59,295.63
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,338.67,255.34
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,287.6,217.28
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,337.66,255.29
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,376.06,283.19
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,351.93,265.04
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,327.36,246.46
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,222.04,167.73
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,122.12,92.39
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,139.86,106.7
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,155.71,119.29
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,97.63,73.56
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,35.3,23.39
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,30.63,20.88
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,25.98,16.96
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,21.33,12.93
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,16.68,8.86
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,12.5,5.17
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,8.33,1.44
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,5.09,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.91,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.81,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,7.4,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,16.22,7.4
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,25.05,15.1
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,35.29,23.89
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,45.53,32.59
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,56.26,41.46
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,67.1,50.26
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,52.99,38.38
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,39.02,26.68
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,34.38,22.71
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,29.74,18.78
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,20.44,11.08
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,11.15,3.44
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,19.06,9.82
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,26.99,16.15
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,27.93,16.86
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,28.87,17.58
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,56.87,39.82
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,84.94,61.76
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,58.77,41.08
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,32.63,20.38
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,41.96,27.73
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,51.31,35.01
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,139.85,104.02
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,227.33,170.24
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,162.31,120.54
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,97.95,71.08
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,133.16,98.42
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,167.65,124.8
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,221.11,165.3
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,266.64,199.17
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,222.92,166.9
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,175.91,132.03
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,178.79,134.56
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,180.97,136.42
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,187.77,129.18
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,178.49,106.77
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,132.28,74.29
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,89.91,52.55
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,61.96,47.33
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,59.97,45.88
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,57.41,43.73
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,53.73,40.47
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,45.52,33.22
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,36.95,25.4
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,26.64,14.64
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,56.42,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,148.96,60.32
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,239.74,183.6
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,330.85,262.14
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,398.61,318.37
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,470.47,375.05
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,291.09,234.24
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,65.13,47.87
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,159.36,124.87
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,253.22,197.95
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,505.95,394.02
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,739.8,556.16
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,533.21,404.79
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,277.95,209.5
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,436.21,329.83
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,594.73,441.05
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,536.92,396.72
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,489.0,360.73
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,673.03,495.5
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,827.59,596.35
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,685.25,496.38
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,527.96,381.87
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,662.97,481.74
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,767.91,552.12
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,742.12,533.51
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,713.58,514.64
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,680.94,492.34
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,645.91,467.78
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,606.72,439.83
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,565.65,409.87
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,521.99,376.51
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,476.84,341.22
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,428.97,304.31
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,380.39,265.63
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,329.62,223.79
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,278.75,181.28
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,226.99,138.61
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,169.76,93.7
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,118.97,58.64
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,70.18,34.82
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,43.72,31.35
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,42.73,30.75
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,40.0,28.52
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,37.18,26.1
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,30.08,19.93
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,26.02,16.1
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,18.51,7.91
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,12.39,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,62.64,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,161.59,53.44
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,254.86,194.6
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,347.51,274.57
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,415.37,330.72
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,487.24,386.91
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,540.24,425.45
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,598.06,464.51
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,643.45,492.43
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,687.99,518.66
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,724.07,537.85
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,758.27,555.26
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,778.67,564.68
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,802.75,576.5
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,820.95,583.22
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,836.24,588.11
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,843.11,590.18
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,846.74,590.5
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,845.09,587.47
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,840.09,582.61
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,830.0,575.98
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,816.63,567.51
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,797.31,554.37
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,774.95,539.52
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,748.33,523.16
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,718.93,505.05
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,683.72,480.55
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,646.68,454.45
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,606.71,426.99
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,565.01,397.65
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,520.66,365.66
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,475.28,332.0
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,385.15,269.36
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,333.19,235.57
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,291.74,206.52
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,254.47,180.51
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,223.04,146.11
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,172.13,95.42
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,124.69,64.78
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,75.22,41.4
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,53.55,39.01
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,51.91,37.96
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,50.15,36.6
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,48.46,35.13
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,41.7,29.28
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,33.25,21.71
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,21.64,9.14
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,11.44,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,24.45,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,67.75,12.64
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,146.08,109.93
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,219.61,173.97
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,295.59,237.07
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,366.83,294.44
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,216.59,174.75
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,52.06,37.49
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,43.67,30.58
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,35.3,23.53
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,60.48,43.94
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,85.89,64.1
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,90.64,67.49
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,95.4,70.89
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,110.32,82.24
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,125.2,93.38
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,109.64,81.05
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,94.35,69.04
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,124.17,91.87
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,153.95,114.07
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,158.78,117.41
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,163.53,120.83
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,152.63,112.26
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,141.87,103.93
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,119.39,86.98
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,97.07,70.06
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,111.89,81.33
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,126.58,92.27
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,121.39,88.35
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,116.22,84.55
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,109.71,79.77
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,103.24,75.01
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,109.03,79.78
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,114.69,84.46
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,106.43,78.3
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,98.21,72.17
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,78.71,57.27
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,58.61,41.65
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,52.07,36.58
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,45.54,31.44
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,64.11,49.03
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,84.72,66.58
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,76.19,59.35
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,69.67,53.62
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,55.11,41.03
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,40.06,27.61
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,23.4,9.24
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,6.67,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,17.85,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,45.55,1.2
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,128.05,96.03
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,197.81,157.37
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,122.02,97.38
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,45.54,32.78
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,57.2,42.61
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,69.31,52.54
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,70.8,53.51
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,72.61,54.72
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,81.66,61.82
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,90.8,68.91
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,135.76,104.68
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,181.16,139.91
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,133.39,101.66
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,87.67,65.05
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,154.41,117.6
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,221.77,168.99
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,220.43,167.2
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,219.15,165.75
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,251.73,190.26
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,283.75,213.95
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,241.64,181.74
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,200.46,150.35
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,238.63,179.32
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,275.84,206.99
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,281.06,210.43
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,285.84,213.68
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,331.09,247.47
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,372.19,277.33
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,355.3,264.69
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,337.99,251.89
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,340.97,253.0
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,334.25,245.52
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,309.24,221.6
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,273.0,186.89
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,176.34,122.07
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,121.97,92.22
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,119.0,90.27
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,115.51,87.78
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,92.01,72.74
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,83.49,65.83
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,74.51,58.33
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,67.53,52.25
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,52.91,39.37
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,37.79,25.68
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,19.51,5.21
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,4.77,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,9.27,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,31.76,19.33
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,55.4,39.86
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,87.91,67.48
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,128.78,101.56
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,161.9,128.76
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,195.66,155.9
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,211.91,168.06
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,227.61,179.62
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,230.62,180.99
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,233.32,182.15
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,251.98,195.49
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,270.42,208.34
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,252.76,193.77
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,246.5,188.13
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,215.39,163.64
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,185.2,140.0
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,224.15,169.29
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,262.69,197.3
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,267.18,200.14
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,271.55,203.17
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,253.69,189.59
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,236.2,176.41
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,437.76,327.71
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,615.31,450.16
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,611.45,445.41
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,602.29,438.74
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,566.58,413.03
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,530.04,386.45
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,464.46,339.27
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,411.58,301.15
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,391.49,283.98
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,362.76,258.19
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,298.58,212.27
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,262.22,189.26
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,230.98,159.01
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,182.54,115.73
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,135.54,85.24
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,92.62,65.14
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,86.73,68.21
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,91.69,72.64
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,80.13,62.97
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,68.12,52.65
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,52.45,38.9
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,36.23,24.22
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,18.68,2.52
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,20.89,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,57.29,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,141.54,105.47
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,229.88,183.01
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,297.55,239.99
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,370.11,298.34
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,243.52,196.41
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,90.66,69.33
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,110.08,85.24
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,129.35,100.17
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,165.04,127.85
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,200.84,154.78
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,181.8,139.1
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,163.51,124.29
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,202.61,153.9
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,241.59,182.5
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,402.72,303.5
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,542.03,402.4
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,494.91,365.63
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,439.89,324.83
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,417.52,308.56
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,395.68,292.39
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,392.66,289.77
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,389.42,286.89
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,329.14,243.26
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,270.04,200.13
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,357.29,265.16
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,435.68,321.17
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,318.56,236.14
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,209.94,156.08
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,114.8,84.33
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,17.68,8.44
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,80.18,58.13
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,140.26,105.18
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,131.85,98.74
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,123.47,92.5
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,85.07,62.69
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,44.62,30.62
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,25.53,15.25
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,6.49,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,5.56,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,4.63,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,3.24,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.85,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.39,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.92,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.46,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,24.56,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,71.46,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,161.59,118.31
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,242.79,191.02
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,311.29,249.23
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,384.95,309.53
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,444.95,356.84
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,512.52,408.01
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,417.5,332.66
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,315.76,250.26
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,387.33,306.31
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,473.06,370.24
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,346.36,270.5
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,208.38,160.35
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,306.03,236.23
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,393.99,301.54
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,304.54,232.87
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,211.04,160.53
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,297.47,226.42
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,375.5,283.5
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,328.95,248.11
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,278.67,210.26
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,289.4,218.41
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,299.75,226.01
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,186.78,140.74
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,75.59,54.47
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,108.01,79.95
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,140.02,104.64
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,345.72,264.75
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,520.2,390.35
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,278.93,210.81
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,78.32,56.87
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,227.37,169.44
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,346.96,249.93
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,300.37,210.29
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,254.81,172.23
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,209.46,135.84
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,166.49,103.83
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,125.86,79.42
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,89.72,71.11
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,83.76,66.42
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,78.32,62.0
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,70.64,55.33
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,64.61,49.83
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,49.5,36.4
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,33.89,21.88
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,17.43,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,7.15,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,46.83,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,130.27,93.71
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,215.88,169.57
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,114.96,90.73
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.78,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,3.24,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.7,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,109.47,85.6
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,227.9,180.2
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,197.52,154.4
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,159.45,122.99
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,141.67,108.45
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,124.85,94.67
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,336.68,261.52
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,545.36,413.88
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,319.74,245.48
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,100.99,74.54
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,274.69,209.97
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,452.65,339.91
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,424.44,317.65
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,404.62,302.66
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,215.07,161.92
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,31.68,19.48
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,316.81,243.02
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,581.51,432.1
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,540.62,400.01
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,503.56,372.85
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,496.32,367.79
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,481.37,356.25
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,325.36,242.53
