Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,149.33,59.75
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,299.99,239.27
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,374.3,308.06
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,453.31,375.39
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,512.72,423.47
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,573.3,469.81
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,619.49,503.62
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,664.82,534.66
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,694.93,553.29
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,728.61,574.19
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,754.2,589.29
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,777.08,602.4
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,792.99,610.63
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,805.72,616.77
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,811.48,618.63
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,813.81,618.36
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,810.32,614.0
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,803.32,607.5
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,790.51,597.61
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,774.3,585.62
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,752.67,569.8
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,727.9,551.66
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,698.96,530.45
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,667.17,506.87
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,631.23,478.95
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,592.9,448.77
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,550.43,415.73
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,506.12,380.37
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,435.45,325.75
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,375.28,279.41
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,344.77,249.97
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,308.95,213.51
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,255.85,167.32
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,203.2,122.8
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,150.61,82.36
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,93.26,45.71
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,43.38,32.77
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,42.08,31.76
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,40.02,30.09
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,37.95,28.3
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,33.99,24.61
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,29.97,20.64
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,22.23,12.63
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,14.1,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,7.63,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,136.33,40.58
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,278.71,220.97
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,354.18,291.15
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,435.49,360.69
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,491.16,406.24
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,553.24,454.15
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,601.53,488.63
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,649.12,520.33
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,685.69,542.34
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,720.38,562.32
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,746.55,576.82
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,764.73,585.65
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,782.06,594.78
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,796.33,601.84
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,802.21,604.48
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,804.74,605.14
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,801.95,601.31
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,795.72,595.41
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,782.95,586.45
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,766.85,575.44
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,746.08,560.37
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,722.18,542.45
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,692.99,520.57
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,661.02,496.48
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,624.87,468.16
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,586.44,437.81
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,544.26,405.02
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,500.33,370.13
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,453.6,332.04
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,405.78,292.16
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,355.29,250.4
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,304.46,207.44
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,252.44,163.16
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,195.33,116.14
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,143.13,76.88
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,92.78,46.97
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,46.94,35.59
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,45.51,34.51
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,43.17,32.61
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,40.82,30.58
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,33.38,23.82
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,29.4,19.89
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,21.48,11.49
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,15.25,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,127.84,21.29
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,262.6,204.35
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,333.97,270.9
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,411.08,336.4
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,466.86,381.82
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,520.6,423.54
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,526.0,425.75
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,520.9,419.78
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,599.97,478.59
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,677.64,531.86
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,702.47,546.11
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,724.81,559.06
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,740.07,566.66
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,752.35,572.29
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,753.71,571.34
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,756.87,571.87
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,752.42,566.96
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,744.82,560.17
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,733.85,551.28
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,719.8,540.47
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,699.26,524.92
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,675.96,506.9
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,649.35,487.37
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,620.2,465.72
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,586.95,439.91
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,551.48,412.05
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,511.94,381.02
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,470.87,348.13
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,391.26,288.58
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,336.79,249.58
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,319.4,229.78
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,282.81,191.42
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,234.15,150.47
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,186.81,112.0
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,139.05,76.9
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,88.43,46.81
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,50.96,38.44
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,50.56,38.23
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,47.33,35.53
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,44.0,32.61
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,39.16,28.2
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,34.2,23.4
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,23.08,11.92
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,13.34,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,101.51,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,209.92,162.55
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,283.31,231.18
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,364.5,300.99
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,287.77,238.92
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,200.84,165.3
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,243.87,201.52
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,287.62,237.0
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,284.45,232.37
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,268.76,217.93
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,302.53,243.94
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,346.52,276.9
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,489.3,388.93
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,634.88,495.85
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,599.02,463.55
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,552.08,425.58
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,526.5,404.39
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,492.81,377.36
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,495.1,378.48
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,496.26,378.41
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,456.27,347.42
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,417.92,317.98
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,416.59,316.94
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,414.04,314.62
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,387.33,294.35
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,361.73,275.09
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,305.11,232.79
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,252.38,193.35
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,292.52,223.02
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,323.98,243.65
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,291.72,217.83
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,262.46,194.45
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,205.56,153.97
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,167.35,129.04
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,147.1,114.13
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,127.82,99.74
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,111.72,91.58
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,97.06,79.26
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,70.53,56.48
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,53.44,41.55
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,45.48,34.3
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,37.21,26.43
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,24.02,12.27
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,12.39,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,38.03,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,81.63,59.89
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,127.95,102.34
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,175.3,143.58
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,228.94,188.84
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,275.15,226.78
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,340.81,279.56
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,421.21,341.52
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,463.98,371.68
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,506.38,400.95
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,584.67,459.02
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,670.12,519.78
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,687.43,528.71
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,702.11,536.62
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,711.35,540.82
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,717.76,543.13
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,717.38,540.81
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,714.07,536.6
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,573.53,433.43
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,430.39,326.18
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,439.57,333.57
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,447.15,338.24
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,458.3,346.45
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,468.04,353.3
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,513.97,387.37
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,540.23,404.59
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,500.98,373.5
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,460.29,341.22
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,416.79,306.3
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,372.6,269.81
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,303.26,219.3
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,261.55,192.82
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,231.27,159.78
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,179.97,108.77
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,132.99,75.07
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,88.39,50.95
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,58.39,45.41
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,57.57,44.83
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,53.77,41.59
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,49.86,38.1
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,42.97,31.78
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,34.11,23.45
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,22.06,9.84
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,11.44,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,92.22,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,193.6,145.16
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,265.9,213.22
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,346.31,281.05
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,408.75,331.78
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,473.28,381.86
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,522.06,417.87
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,570.75,452.48
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,609.33,479.1
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,646.64,504.15
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,673.92,520.78
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,696.2,533.76
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,720.6,548.79
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,742.29,561.84
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,744.27,561.89
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,747.92,563.46
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,745.04,559.64
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,738.96,553.87
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,727.21,544.85
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,712.37,533.92
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,692.26,518.23
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,669.31,500.39
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,642.35,480.53
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,612.8,458.52
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,578.6,432.75
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,542.36,404.94
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,454.89,339.54
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,386.32,288.9
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,350.27,261.3
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,316.34,234.97
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,305.42,219.43
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,272.48,182.82
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,223.71,141.68
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,176.04,103.29
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,127.88,69.32
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,77.08,41.76
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,48.37,36.43
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,46.64,35.01
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,44.02,32.86
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,41.36,30.53
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,35.92,25.5
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,30.29,19.99
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,19.91,7.19
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,10.48,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,97.26,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,203.62,149.28
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,276.96,219.62
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,356.77,286.79
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,417.8,336.62
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,481.06,385.91
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,528.81,421.37
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,576.44,455.4
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,613.37,480.17
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,646.26,500.93
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,672.89,517.02
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,697.14,531.28
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,713.61,539.72
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,727.21,546.25
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,734.44,549.3
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,738.56,550.42
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,735.26,545.64
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,728.81,539.0
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,717.12,530.8
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,702.36,520.11
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,682.43,504.64
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,659.73,487.21
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,489.97,365.23
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,333.19,248.84
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,359.08,268.76
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,379.2,282.72
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,429.13,318.44
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,455.19,332.78
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,385.11,280.2
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,337.98,246.48
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,309.69,218.88
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,266.22,176.31
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,217.85,135.91
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,171.02,98.82
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,122.9,65.59
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,77.08,43.09
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,48.2,35.97
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,47.64,35.56
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,44.65,33.1
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,41.58,30.42
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,35.69,25.03
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,29.57,19.07
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,19.15,5.25
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,9.53,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,84.17,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,216.7,156.56
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,289.55,229.18
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,369.13,296.56
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,430.16,346.92
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,493.52,396.89
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,537.04,429.95
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,583.87,464.21
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,620.95,489.49
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,656.49,512.53
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,681.86,528.39
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,704.76,542.44
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,718.0,548.62
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,733.5,556.47
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,739.92,558.62
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,743.15,558.8
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,739.47,554.93
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,732.55,549.05
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,721.0,540.74
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,706.27,530.42
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,685.92,514.34
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,662.67,496.02
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,635.34,475.61
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,605.38,452.98
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,570.88,426.61
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,534.38,398.2
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,494.24,366.48
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,452.53,332.74
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,408.16,296.17
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,362.99,258.11
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,310.88,214.11
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,262.74,172.8
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,213.6,131.69
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,165.72,93.87
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,117.38,61.02
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,71.25,39.52
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,49.26,36.73
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,43.19,31.59
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,40.4,29.28
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,37.53,26.77
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,31.9,21.62
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,26.04,15.91
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,12.72,0.3
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,74.62,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,195.59,137.69
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,269.59,211.98
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,350.34,279.99
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,411.93,330.62
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,475.8,380.87
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,523.78,416.3
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,571.67,450.12
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,608.71,473.89
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,641.77,493.73
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,668.56,509.48
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,692.98,523.41
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,713.31,534.4
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,726.32,540.43
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,732.92,541.94
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,736.4,541.53
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,733.57,537.09
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,727.53,530.77
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,716.51,521.65
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,702.32,510.37
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,682.21,494.37
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,659.19,476.44
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,631.98,457.68
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,602.16,436.75
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,567.85,411.39
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,531.37,383.91
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,491.49,354.29
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,449.99,322.54
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,405.19,287.14
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,359.6,250.12
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,307.38,207.25
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,259.19,166.96
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,209.93,126.68
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,161.85,89.62
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,113.92,58.21
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,68.26,38.42
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,49.5,36.61
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,43.41,31.49
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,40.61,29.2
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,37.75,26.69
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,32.11,21.56
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,26.26,15.78
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,12.85,0.0
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,76.75,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,198.98,135.84
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,274.77,214.02
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,356.15,282.1
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,417.03,330.87
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,480.19,378.89
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,528.11,413.56
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,575.9,446.6
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,609.7,468.51
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,645.24,490.51
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,671.41,507.15
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,695.17,522.19
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,710.96,531.53
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,723.83,538.95
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,730.9,542.17
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,734.8,543.45
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,638.72,474.05
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,529.04,393.23
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,521.83,388.26
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,513.53,381.66
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,554.77,412.17
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,584.22,433.28
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,514.34,381.33
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,449.0,333.12
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,442.97,328.93
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,433.74,321.57
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,424.09,313.45
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,406.37,298.27
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,365.44,266.49
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,327.92,237.35
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,290.54,207.73
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,253.3,177.89
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,216.79,150.87
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,182.09,126.74
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,136.55,88.09
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,78.59,50.44
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,65.24,50.34
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,64.36,49.64
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,57.0,43.45
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,50.37,37.68
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,40.23,28.58
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,29.69,18.54
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,14.97,0.0
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
