Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,54.51,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,150.17,99.28
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,223.08,175.28
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,300.29,241.63
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,354.7,287.55
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,411.27,333.38
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,267.61,217.89
2016,10,21,8,30,0.0,102.0,1.3,19.0,102.0,98.61,76.4
2016,10,21,8,45,0.0,84.0,1.3,19.5,84.0,78.85,60.13
2016,10,21,9,0,0.0,66.0,1.3,20.0,66.0,61.4,45.5
2016,10,21,9,15,13.5,131.0,1.3,20.0,138.0,134.96,105.83
2016,10,21,9,30,27.0,196.0,1.3,20.0,210.0,211.39,166.6
2016,10,21,9,45,21.5,200.0,1.35,20.5,211.5,209.86,164.28
2016,10,21,10,0,16.0,204.0,1.4,21.0,213.0,208.5,162.41
2016,10,21,10,15,8.0,141.0,1.45,20.5,145.5,138.89,107.31
2016,10,21,10,30,0.0,78.0,1.5,20.0,78.0,72.67,53.96
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,155.67,120.95
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,239.4,186.54
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,168.14,130.41
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,98.94,75.19
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,181.08,141.21
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,261.88,204.33
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,179.07,139.12
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,97.88,74.31
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,173.2,134.92
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,245.61,191.66
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,149.16,115.53
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,52.13,37.36
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,31.15,20.2
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,10.22,2.86
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,124.03,94.82
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,219.51,168.68
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,195.45,149.12
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,171.63,130.44
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,130.25,88.06
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,66.31,42.72
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,51.92,40.22
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,47.87,36.68
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,44.41,33.69
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,40.87,30.45
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,33.5,23.55
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,25.78,15.66
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,12.67,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,85.55,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,215.2,142.22
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,298.71,241.71
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,385.45,319.74
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,450.01,376.32
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,513.04,429.51
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,562.31,468.91
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,611.05,506.28
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,650.56,535.62
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,688.45,562.08
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,714.64,579.97
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,733.29,592.19
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,751.12,602.73
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,765.97,611.07
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,772.12,613.88
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,774.83,614.4
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,771.5,610.02
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,764.66,603.34
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,751.56,593.43
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,735.04,580.99
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,712.95,562.54
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,687.64,541.56
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,658.11,518.12
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,625.71,492.09
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,589.03,461.42
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,549.93,428.29
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,506.98,392.24
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,462.17,353.76
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,414.77,312.27
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,366.32,269.0
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,315.24,223.37
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,263.81,177.27
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,211.3,131.47
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,159.69,89.93
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,107.35,55.47
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,51.06,31.64
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,42.05,32.24
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,41.62,31.87
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,38.6,29.13
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,35.56,26.23
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,30.0,20.86
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,24.32,14.5
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,10.97,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,83.37,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,209.39,132.12
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,292.3,236.57
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,377.47,312.74
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,433.77,361.6
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,497.25,413.54
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,545.49,450.72
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,593.27,485.85
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,630.68,512.18
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,666.38,535.9
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,691.5,552.1
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,709.24,562.87
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,727.86,573.77
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,743.61,582.55
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,748.81,583.92
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,750.69,583.18
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,747.76,579.22
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,741.4,573.07
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,728.69,562.64
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,712.67,549.49
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,690.93,532.23
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,666.13,512.56
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,637.19,490.17
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,605.51,465.33
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,569.15,436.51
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,530.62,405.39
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,488.73,370.73
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,445.16,333.91
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,398.93,293.8
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,351.8,252.24
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,302.48,209.29
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,252.98,166.09
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,201.78,122.66
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,151.43,83.34
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,95.98,47.32
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,48.26,36.93
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,41.7,31.27
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,39.99,29.78
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,36.92,27.09
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,33.81,24.22
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,28.19,18.91
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,22.41,12.43
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,10.17,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,70.21,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,179.34,103.16
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,262.99,209.27
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,347.77,284.3
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,410.8,338.09
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,476.41,391.53
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,469.08,384.2
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,451.01,368.07
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,463.27,375.32
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,471.95,379.09
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,519.91,414.92
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,567.61,449.41
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,653.32,511.43
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,725.82,560.34
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,732.77,562.3
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,736.51,562.86
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,734.28,559.46
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,728.73,553.96
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,716.59,543.79
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,701.23,530.95
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,680.45,514.69
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,656.69,496.14
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,628.68,474.83
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,598.0,451.19
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,563.59,424.7
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,526.52,395.46
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,485.0,361.84
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,441.82,326.06
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,395.39,286.4
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,348.15,245.41
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,299.37,203.51
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,250.42,161.48
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,194.12,114.86
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,143.5,76.16
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,93.71,45.89
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,46.04,34.38
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,42.28,31.3
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,40.17,29.53
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,37.1,26.93
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,34.0,24.13
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,28.38,18.83
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,22.62,12.07
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,12.39,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,79.27,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,197.76,104.05
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,285.93,227.85
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,374.25,306.63
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,432.55,356.83
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,498.39,410.27
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,547.2,448.79
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,595.55,485.47
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,632.94,512.27
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,668.58,536.72
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,693.92,551.92
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,711.89,561.6
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,728.54,570.28
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,742.21,576.79
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,746.87,578.08
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,748.21,577.29
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,742.94,571.02
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,734.31,562.68
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,720.92,550.16
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,704.29,534.99
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,682.01,516.61
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,656.85,496.16
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,627.74,473.11
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,596.03,448.07
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,560.4,419.63
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,522.55,389.2
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,481.12,356.5
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,438.09,321.75
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,366.87,268.03
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,313.89,228.98
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,284.08,198.77
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,241.89,156.54
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,191.99,115.28
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,143.43,78.64
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,94.5,49.33
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,49.37,38.07
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,47.47,36.53
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,41.51,31.25
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,38.14,28.27
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,34.69,25.04
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,28.83,19.38
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,22.78,11.82
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,13.34,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,62.12,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,159.04,72.03
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,244.46,195.09
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,328.65,270.95
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,389.77,324.29
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,453.29,377.3
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,502.28,415.15
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,551.29,451.12
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,586.82,475.24
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,617.91,495.22
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,644.78,511.53
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,669.28,525.57
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,687.97,533.94
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,703.88,540.45
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,710.54,543.41
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,714.06,544.53
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,710.02,541.38
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,702.81,535.8
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,690.67,527.07
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,675.44,516.08
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,654.41,500.5
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,630.64,482.66
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,602.76,461.82
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,572.43,438.69
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,538.17,411.32
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,501.7,381.63
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,461.51,348.77
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,419.94,313.98
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,375.17,275.93
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,329.83,236.65
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,282.53,195.43
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,235.44,154.54
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,187.62,114.84
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,141.26,79.93
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,90.12,48.61
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,50.11,38.74
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,48.3,37.25
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,46.49,35.63
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,42.5,32.09
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,38.42,28.27
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,30.86,21.11
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,22.96,11.4
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,13.34,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,5.72,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,11.12,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,24.61,14.67
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,39.32,27.95
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,56.14,42.76
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,72.63,57.06
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,89.47,71.39
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,106.15,85.28
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,167.99,137.33
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,223.76,182.96
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,339.35,277.78
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,457.95,370.8
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,360.32,290.07
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,261.3,208.04
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,355.98,283.8
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,440.1,348.24
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,420.7,331.15
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,401.07,314.59
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,394.6,308.65
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,387.83,302.45
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,435.22,338.97
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,480.8,372.73
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,440.98,341.22
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,401.82,310.76
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,351.04,271.24
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,304.84,235.34
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,267.33,206.66
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,232.44,179.94
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,245.73,189.65
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,251.08,192.37
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,176.09,134.97
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,105.58,80.98
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,107.55,82.89
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,109.08,84.34
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,97.26,75.02
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,85.56,68.95
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,73.02,58.19
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,60.34,47.16
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,47.53,35.92
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,34.37,24.21
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,23.2,14.07
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,12.05,2.7
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,6.2,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,54.43,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,139.63,31.83
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,228.4,175.84
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,313.9,252.52
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,378.25,307.87
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,445.51,363.38
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,494.07,401.62
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,542.73,438.36
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,577.94,463.41
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,615.27,489.12
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,641.59,506.37
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,665.54,521.47
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,682.84,531.38
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,697.31,539.31
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,703.38,540.79
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,702.71,537.74
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,699.66,533.89
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,693.42,527.55
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,681.85,517.74
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,667.16,505.73
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,647.15,489.58
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,624.24,471.25
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,596.81,449.82
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,566.83,426.21
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,532.2,398.07
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,495.56,367.99
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,455.75,335.7
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,414.45,301.51
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,366.94,262.32
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,321.73,223.96
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,273.75,182.96
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,225.93,142.42
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,177.61,103.47
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,130.53,69.48
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,83.75,43.98
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,49.04,37.17
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,46.69,35.24
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,40.38,29.72
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,36.95,26.64
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,33.46,23.33
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,26.61,16.84
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,19.45,6.94
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,11.44,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,43.06,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,113.32,7.77
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,200.63,153.87
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,282.95,228.73
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,346.36,283.23
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,412.57,337.76
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,462.12,377.53
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,511.92,416.04
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,551.82,445.34
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,590.71,473.0
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,618.05,491.82
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,640.74,507.0
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,665.6,523.27
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,687.78,536.85
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,694.17,539.2
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,693.89,537.06
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,690.92,532.48
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,684.79,525.35
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,673.46,515.79
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,659.04,503.97
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,639.08,487.51
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,616.28,468.86
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,589.11,447.4
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,559.43,423.74
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,526.19,396.53
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,490.69,367.09
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,450.77,334.22
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,409.31,299.44
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,365.18,261.53
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,316.22,219.43
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,268.88,179.04
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,221.65,139.02
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,173.52,100.05
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,126.52,66.31
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,79.69,41.49
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,47.57,35.59
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,45.15,33.64
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,38.95,28.3
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,35.44,25.22
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,31.86,21.88
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,25.4,15.69
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,18.66,5.35
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,10.96,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,53.14,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,134.81,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,226.08,170.24
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,312.11,249.07
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,373.72,301.89
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,438.17,354.57
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,411.84,333.57
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,375.04,303.62
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,490.55,393.43
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,604.53,476.56
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,630.92,493.37
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,654.97,509.12
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,612.08,473.55
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,556.08,429.25
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,560.59,431.42
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,562.91,431.39
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,565.93,431.83
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,566.82,430.65
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,525.05,398.32
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,479.33,363.47
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,442.79,335.43
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,404.32,305.92
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,410.73,310.71
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,415.92,314.01
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,418.17,315.18
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,415.12,311.71
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,318.83,239.88
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,240.56,182.37
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,272.79,203.7
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,289.89,210.45
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,257.66,181.12
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,218.23,145.55
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,177.6,115.86
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,144.2,94.64
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,95.98,60.14
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,46.39,34.56
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,43.99,32.64
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,41.54,30.54
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,37.29,26.79
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,32.91,22.75
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,25.55,15.72
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,17.84,3.58
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,10.48,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
