Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,27.08,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,76.75,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,163.34,120.79
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,240.51,191.87
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,303.91,246.77
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,371.41,303.23
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,423.87,345.43
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,476.17,385.95
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,519.56,418.62
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,562.09,449.73
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,591.16,469.28
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,618.24,486.92
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,637.93,498.83
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,655.1,508.72
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,483.4,377.78
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,290.6,226.45
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,334.44,260.87
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,383.15,296.69
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,275.79,213.91
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,176.13,135.81
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,181.33,139.95
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,186.39,143.57
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,277.43,214.32
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,361.02,276.29
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,351.19,267.4
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,340.28,258.29
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,378.89,284.38
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,394.12,289.21
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,351.6,253.59
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,309.83,218.53
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,265.82,181.96
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,222.66,146.33
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,179.11,112.42
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,138.68,84.66
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,97.81,63.23
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,72.9,58.02
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,68.99,54.81
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,64.98,51.33
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,56.12,43.42
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,46.93,34.97
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,33.22,22.14
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,19.85,2.88
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,11.44,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,8.58,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,18.69,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,113.73,82.71
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,189.73,152.15
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,258.48,211.14
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,323.37,265.42
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,373.61,306.09
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,425.0,346.22
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,270.7,221.62
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,97.24,76.11
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,106.69,84.06
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,116.12,91.41
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,120.51,94.6
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,124.96,97.83
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,131.41,102.85
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,137.84,107.84
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,142.8,111.46
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,147.73,115.06
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,252.8,198.84
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,350.92,273.76
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,348.1,270.29
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,344.82,267.19
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,336.9,260.89
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,328.75,254.45
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,311.34,240.66
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,294.27,227.18
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,259.02,200.2
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,226.32,175.28
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,200.87,155.77
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,180.26,140.02
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,174.64,135.33
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,170.81,131.92
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,158.51,121.74
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,144.62,110.66
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,124.75,96.49
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,108.58,88.97
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,93.64,76.18
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,78.33,62.83
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,62.66,49.12
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,47.78,35.78
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,31.11,20.32
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,13.92,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,7.15,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,7.63,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,59.84,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,165.3,118.6
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,243.79,193.95
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,307.29,248.76
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,374.93,304.67
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,425.39,344.98
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,476.26,383.9
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,516.41,412.78
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,555.62,439.91
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,583.45,458.17
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,609.3,474.52
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,627.03,484.3
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,642.21,492.1
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,650.37,495.16
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,653.94,495.05
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,652.21,490.89
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,647.5,484.71
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,637.38,475.13
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,624.37,463.56
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,605.9,448.2
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,584.78,430.92
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,558.5,410.73
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,529.95,388.66
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,496.81,362.94
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,460.29,334.41
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,422.33,304.6
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,383.29,273.26
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,341.22,239.04
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,298.85,204.03
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,254.28,167.34
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,210.39,131.71
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,166.07,97.99
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,123.62,69.76
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,81.34,49.59
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,61.21,46.89
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,57.29,43.6
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,53.27,40.07
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,46.76,34.41
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,38.39,26.91
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,27.31,16.52
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,15.81,0.0
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,9.53,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,19.06,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,152.16,105.65
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,265.34,208.95
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,326.39,262.06
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,390.49,315.55
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,374.13,303.2
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,355.05,287.64
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,388.89,313.18
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,421.92,336.79
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,517.29,409.57
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,610.49,477.76
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,625.19,485.48
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,637.14,491.83
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,642.68,493.84
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,647.44,495.21
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,646.17,492.29
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,641.91,487.27
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,580.8,440.44
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,516.29,391.4
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,518.5,392.59
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,516.76,390.06
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,525.77,395.78
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,524.48,393.11
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,490.16,365.14
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,452.99,334.98
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,415.17,304.19
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,376.33,271.99
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,334.56,237.18
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,292.43,201.58
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,245.82,166.35
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,207.86,139.48
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,168.01,104.95
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,118.85,67.09
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,77.35,47.8
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,59.79,45.91
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,55.79,42.61
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,51.7,39.06
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,45.59,33.68
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,37.67,26.5
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,29.36,18.12
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,22.57,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,12.39,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,74.79,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,186.03,126.99
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,276.63,219.6
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,347.15,281.83
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,421.68,344.72
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,471.42,386.42
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,518.31,424.53
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,559.57,456.22
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,599.66,486.0
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,626.37,504.48
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,650.71,520.79
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,666.27,530.56
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,683.5,541.09
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,690.46,544.65
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,694.17,545.82
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,692.13,542.1
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,686.72,535.94
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,674.75,525.6
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,659.5,512.82
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,639.38,495.77
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,616.13,476.24
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,587.4,452.96
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,555.96,427.24
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,520.97,398.57
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,483.56,367.33
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,442.35,332.21
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,399.42,294.91
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,353.56,254.73
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,306.64,213.05
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,257.88,169.88
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,208.92,127.53
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,158.8,87.43
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,109.54,54.17
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,60.74,33.19
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,37.19,27.29
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,35.58,25.94
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,33.99,24.5
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,30.6,21.4
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,27.19,18.08
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,21.2,11.78
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,15.01,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,8.1,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,110.04,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,219.16,147.35
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,316.65,254.49
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,381.24,312.51
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,448.45,369.17
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,497.47,409.35
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,546.36,447.54
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,582.61,473.67
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,617.22,497.5
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,638.65,511.16
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,662.15,525.79
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,678.8,534.02
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,692.49,539.89
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,697.8,540.9
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,699.86,539.63
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,696.28,534.18
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,689.34,526.45
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,676.62,514.74
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,660.63,500.82
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,640.25,484.26
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,616.78,465.33
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,587.73,443.02
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,555.99,418.31
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,520.75,390.13
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,483.18,359.54
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,441.67,325.5
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,398.51,289.3
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,352.82,250.59
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,306.2,210.35
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,257.44,168.17
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,208.62,126.83
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,158.82,87.84
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,104.71,51.32
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,56.12,31.17
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,40.54,30.41
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,38.64,28.73
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,36.77,26.97
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,33.03,23.53
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,29.28,19.85
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,21.84,12.04
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,14.07,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,7.63,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,116.69,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,225.63,144.83
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,324.91,261.41
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,389.09,320.37
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,455.92,377.75
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,503.48,416.39
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,546.41,449.43
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,582.58,475.39
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,617.21,498.91
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,642.22,514.88
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,664.74,528.52
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,680.34,537.37
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,692.93,543.76
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,698.03,545.25
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,699.8,544.32
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,695.89,539.29
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,688.58,531.85
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,675.75,519.88
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,659.61,505.53
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,638.14,487.84
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,613.62,467.77
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,584.34,444.36
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,552.34,418.53
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,516.81,389.97
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,478.97,358.93
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,437.82,324.27
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,394.94,287.46
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,348.56,247.48
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,301.2,206.08
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,252.09,163.34
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,202.87,121.52
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,153.08,82.53
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,104.16,50.76
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,55.0,31.54
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,40.77,30.47
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,34.13,24.68
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,32.48,23.18
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,29.47,20.38
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,26.48,17.39
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,19.95,10.28
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,13.14,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,7.15,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,86.61,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,192.55,114.91
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,291.23,233.35
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,355.08,292.15
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,421.89,349.67
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,470.72,390.67
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,519.64,429.86
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,556.86,457.9
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,592.62,483.76
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,618.94,502.12
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,638.64,515.19
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,654.45,524.99
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,667.41,532.48
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,674.29,534.84
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,677.97,534.8
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,675.86,531.04
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,670.43,524.88
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,658.64,514.52
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,643.61,501.75
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,623.7,484.87
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,600.74,465.55
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,572.95,443.21
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,542.47,418.38
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,507.54,388.92
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,470.36,357.12
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,429.72,322.61
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,387.44,285.93
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,342.62,246.53
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,296.85,205.8
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,248.84,163.4
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,200.78,122.17
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,151.39,83.36
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,97.72,47.58
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,49.98,29.47
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,39.1,29.26
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,37.14,27.56
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,35.2,25.77
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,31.39,22.29
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,27.56,18.53
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,20.55,10.69
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,14.3,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,7.15,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,85.88,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,192.96,104.81
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,295.09,234.38
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,359.26,293.48
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,426.44,350.72
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,400.2,330.54
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,358.4,296.69
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,387.61,319.8
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,415.66,340.54
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,433.07,352.79
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,448.45,363.24
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,435.92,351.1
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,430.96,344.79
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,493.14,392.15
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,545.11,430.21
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,561.37,440.35
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,571.33,446.1
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,559.12,435.36
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,544.94,423.35
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,532.35,412.35
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,517.34,399.38
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,475.63,365.77
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,438.64,335.98
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,402.04,307.1
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,369.33,281.1
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,338.8,256.9
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,309.42,233.47
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,272.4,204.96
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,242.05,181.96
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,223.92,163.04
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,194.0,133.93
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,160.01,108.34
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,128.17,87.55
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,92.73,69.32
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,78.98,64.05
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,69.87,56.19
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,60.43,47.8
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,48.6,37.16
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,36.31,25.84
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,25.82,14.25
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,15.25,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,98.97,44.18
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,196.01,153.31
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,257.82,209.52
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,324.24,266.7
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,376.19,310.55
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,432.21,356.09
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,429.47,353.53
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,425.8,349.9
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,506.29,414.23
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,584.46,474.78
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,610.83,493.67
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,632.67,509.34
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,641.78,514.33
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,647.89,517.08
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,406.72,328.54
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,151.75,119.38
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,154.96,122.43
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,158.15,124.94
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,258.41,206.38
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,353.42,280.92
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,454.91,361.47
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,530.56,418.11
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,433.98,341.15
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,351.28,276.65
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,375.43,291.08
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,380.51,286.23
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,332.95,243.59
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,287.55,202.37
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,239.68,159.89
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,192.11,118.91
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,144.63,81.48
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,98.74,52.19
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,52.95,41.87
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,46.04,35.83
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,43.92,33.88
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,38.18,28.58
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,33.68,24.32
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,29.09,19.71
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,20.45,9.85
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,13.34,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
