Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,136.64,52.36
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,277.46,219.93
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,337.91,278.11
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,408.12,339.37
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,458.15,381.79
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,508.35,422.46
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,546.58,452.14
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,583.49,479.71
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,609.59,498.27
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,629.17,511.54
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,646.61,522.85
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,661.3,531.83
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,666.96,532.97
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,669.42,531.67
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,666.21,527.13
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,659.7,520.15
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,647.94,508.8
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,632.93,495.0
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,612.79,477.37
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,589.58,457.29
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,561.53,434.2
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,530.76,408.63
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,495.99,378.82
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,458.91,346.68
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,418.8,312.2
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,376.97,275.59
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,331.8,235.75
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,285.58,194.64
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,237.49,152.39
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,189.24,111.45
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,140.04,73.63
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,91.67,43.84
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,43.88,33.35
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,38.54,28.79
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,35.9,26.46
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,30.26,21.36
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,27.14,18.42
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,24.04,15.23
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,17.37,7.14
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,11.44,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,141.15,38.1
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,289.69,226.62
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,354.43,288.22
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,422.33,346.1
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,470.18,386.04
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,518.03,424.0
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,552.81,450.66
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,581.65,471.93
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,606.13,489.47
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,628.24,504.74
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,642.07,513.07
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,653.03,519.09
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,657.42,520.21
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,658.65,518.98
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,654.05,513.43
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,646.25,505.53
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,634.17,495.41
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,618.95,482.87
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,598.25,465.2
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,574.73,445.26
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,498.99,386.04
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,428.09,331.01
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,445.64,341.96
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,447.93,338.51
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,409.11,305.07
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,368.74,269.91
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,307.95,221.68
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,262.52,186.5
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,220.05,154.34
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,186.74,131.1
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,157.82,109.36
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,126.56,88.79
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,93.39,76.39
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,77.89,63.13
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,68.32,54.8
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,58.4,45.95
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,46.08,34.84
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,33.28,23.03
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,23.07,10.66
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,12.39,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,132.92,16.53
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,272.99,214.24
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,341.88,282.71
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,414.32,347.6
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,465.66,392.5
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,517.2,435.61
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,555.98,466.89
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,593.36,495.94
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,616.38,512.37
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,641.29,529.59
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,658.71,540.63
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,673.29,549.22
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,680.41,551.9
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,684.22,552.03
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,680.92,546.79
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,674.22,539.02
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,662.37,528.34
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,647.16,515.05
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,626.42,496.57
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,602.54,475.56
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,574.08,451.64
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,542.84,425.15
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,507.78,394.79
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,470.33,361.9
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,428.68,325.42
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,385.3,286.75
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,339.5,245.67
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,292.62,203.22
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,243.43,159.32
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,194.08,116.89
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,143.3,77.59
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,93.46,47.16
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,44.51,34.65
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,38.12,29.02
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,36.08,27.18
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,34.07,25.26
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,30.17,21.56
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,26.26,17.53
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,18.6,7.35
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,11.44,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,142.65,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,296.42,230.33
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,363.83,298.92
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,434.62,361.4
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,483.77,403.46
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,532.87,443.21
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,565.39,467.41
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,600.51,492.19
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,625.73,507.65
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,648.45,520.48
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,663.14,526.65
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,674.82,530.39
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,678.86,531.1
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,679.62,529.46
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,675.13,523.1
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,667.28,514.35
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,653.42,502.26
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,636.34,487.82
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,614.42,469.77
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,589.53,449.36
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,515.53,393.61
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,445.43,340.86
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,408.31,312.53
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,373.9,285.78
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,353.8,268.18
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,328.96,245.51
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,308.38,222.37
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,280.6,191.19
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,232.91,149.43
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,185.25,109.38
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,136.36,72.5
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,88.61,44.28
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,38.47,28.78
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,37.26,27.9
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,35.63,26.44
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,34.07,24.93
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,29.72,20.86
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,25.31,16.4
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,18.49,6.53
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,15.25,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,113.94,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,237.04,179.81
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,299.66,242.98
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,366.75,300.54
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,412.44,339.55
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,463.04,380.54
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,354.07,292.47
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,206.22,169.83
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,145.67,119.34
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,84.56,66.93
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,80.34,63.19
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,76.35,59.46
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,113.65,90.22
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,151.15,120.31
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,192.72,153.46
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,239.2,189.74
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,266.48,210.71
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,292.41,230.49
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,227.29,178.97
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,163.39,128.24
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,158.17,124.34
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,153.06,120.24
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,138.93,109.0
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,124.96,97.88
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,130.94,102.85
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,136.69,107.54
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,122.05,95.81
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,107.54,84.21
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,115.61,91.06
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,122.95,97.22
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,111.39,87.89
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,99.87,78.59
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,87.28,71.79
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,75.28,61.48
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,50.2,39.38
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,40.49,30.63
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,34.72,25.22
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,28.77,19.25
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,18.59,5.85
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,9.53,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,84.17,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,176.8,132.34
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,243.83,199.3
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,315.88,262.66
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,370.77,309.72
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,426.53,355.69
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,471.88,391.75
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,516.58,426.05
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,546.61,447.11
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,574.73,466.13
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,602.58,485.25
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,626.24,500.84
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,634.63,503.94
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,639.98,504.83
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,639.44,501.97
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,635.7,496.73
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,625.0,487.62
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,611.22,476.17
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,592.32,459.96
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,570.48,441.38
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,543.01,419.14
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,513.07,394.59
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,476.38,364.5
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,437.43,332.31
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,399.15,299.57
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,359.75,265.31
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,317.09,227.69
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,273.71,189.27
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,228.83,151.01
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,184.65,114.76
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,139.14,80.78
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,95.05,54.71
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,57.07,45.17
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,54.92,43.42
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,50.1,39.14
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,45.16,34.58
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,38.13,28.04
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,30.86,20.84
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,19.69,5.67
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,9.53,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,62.57,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,168.4,123.56
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,230.38,187.55
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,297.63,246.78
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,350.3,291.52
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,406.15,336.78
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,449.22,369.98
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,491.55,401.21
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,522.35,423.26
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,551.37,443.38
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,570.79,455.81
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,587.8,466.22
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,597.7,471.56
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,604.85,474.81
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,606.85,473.99
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,605.85,470.92
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,596.89,463.15
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,585.09,453.24
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,568.72,439.12
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,549.89,422.97
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,524.67,402.55
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,497.17,380.03
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,467.59,355.66
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,434.18,327.41
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,395.45,294.07
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,355.37,259.03
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,312.37,220.92
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,268.59,182.02
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,222.79,142.82
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,177.35,105.5
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,130.81,71.11
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,85.5,45.23
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,47.77,36.66
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,46.08,35.29
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,38.81,28.86
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,35.61,25.89
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,30.96,21.52
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,26.21,16.64
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,12.68,1.03
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,88.76,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,221.6,157.74
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,289.21,232.29
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,360.96,295.27
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,407.85,335.48
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,460.29,377.79
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,498.49,406.62
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,535.51,433.15
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,562.88,451.23
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,588.09,467.0
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,607.72,478.79
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,621.14,485.87
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,628.19,488.25
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,632.2,488.39
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,630.36,484.96
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,625.35,479.25
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,614.25,469.17
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,600.04,456.82
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,580.92,440.83
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,558.85,422.52
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,532.42,401.5
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,503.39,378.12
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,469.55,350.67
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,433.79,321.12
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,394.94,288.19
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,354.59,253.44
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,311.47,215.83
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,267.32,177.2
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,221.25,138.38
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,170.68,97.55
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,123.57,63.35
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,77.49,37.88
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,39.98,29.68
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,38.4,28.42
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,35.95,26.17
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,33.5,23.82
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,29.13,19.72
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,24.7,15.13
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,11.88,0.0
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,89.07,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,220.94,151.18
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,288.12,228.52
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,358.12,289.58
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,405.08,329.69
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,457.34,371.81
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,495.46,400.78
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,532.39,427.56
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,560.01,445.78
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,585.5,461.67
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,603.06,471.18
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,617.88,478.4
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,624.91,481.4
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,625.93,480.18
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,624.75,477.03
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,620.43,471.57
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,609.75,461.85
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,596.0,449.89
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,577.59,434.48
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,556.25,416.79
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,530.07,394.86
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,501.33,370.77
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,468.07,343.07
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,432.65,313.29
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,393.87,281.41
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,353.6,247.66
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,310.88,211.5
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,267.27,174.36
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,217.14,132.85
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,171.06,96.15
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,123.98,62.95
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,78.25,38.53
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,42.54,31.28
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,41.06,30.19
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,38.25,27.78
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,35.44,25.24
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,30.66,20.86
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,23.61,14.07
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,11.47,0.0
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,80.09,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,200.31,132.39
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,269.12,214.43
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,339.65,277.05
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,390.73,321.39
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,442.88,364.65
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,476.46,391.12
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,508.66,415.38
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,535.31,434.85
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,557.81,450.59
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,469.56,379.08
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,368.95,297.05
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,425.19,342.09
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,488.41,390.38
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,542.63,430.91
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,587.49,463.51
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,579.48,456.96
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,568.57,448.38
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,552.69,435.17
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,534.03,419.54
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,469.98,369.15
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,409.81,321.96
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,207.91,163.69
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,21.37,12.26
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,43.7,31.11
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,66.08,49.95
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,157.18,121.32
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,228.8,173.62
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,212.52,147.37
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,173.61,101.85
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,125.01,65.3
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,76.23,37.68
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,39.89,30.29
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,38.71,29.36
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,36.24,27.1
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,33.78,24.72
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,29.38,20.44
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,24.94,15.59
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,12.0,0.0
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
