Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,6,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,12.0,0.75,-0.5,28.0,99.25,0.0
2016,11,20,7,30,432.0,24.0,0.9,0.0,56.0,234.08,151.25
2016,11,20,7,45,536.5,31.5,1.1,0.5,100.5,308.58,251.3
2016,11,20,8,0,641.0,39.0,1.3,1.0,145.0,383.69,321.1
2016,11,20,8,15,699.5,44.0,1.35,1.5,191.0,435.62,368.09
2016,11,20,8,30,758.0,49.0,1.4,2.0,237.0,487.96,413.29
2016,11,20,8,45,795.0,52.5,1.5,2.5,281.5,526.34,445.67
2016,11,20,9,0,832.0,56.0,1.6,3.0,326.0,563.37,475.73
2016,11,20,9,15,856.5,58.5,1.6,3.5,365.5,590.06,495.99
2016,11,20,9,30,881.0,61.0,1.6,4.0,405.0,610.51,510.82
2016,11,20,9,45,902.0,61.5,1.65,4.5,440.0,627.88,523.07
2016,11,20,10,0,923.0,62.0,1.7,5.0,475.0,642.46,532.84
2016,11,20,10,15,934.0,63.0,1.7,5.0,503.0,648.46,536.31
2016,11,20,10,30,945.0,64.0,1.7,5.0,531.0,651.25,537.23
2016,11,20,10,45,954.0,64.0,1.7,5.5,551.5,648.41,532.81
2016,11,20,11,0,963.0,64.0,1.7,6.0,572.0,642.25,525.75
2016,11,20,11,15,966.5,64.5,1.7,6.5,584.5,630.07,513.96
2016,11,20,11,30,970.0,65.0,1.7,7.0,597.0,614.64,499.55
2016,11,20,11,45,971.0,65.5,1.75,7.5,602.0,594.64,481.74
2016,11,20,12,0,972.0,66.0,1.8,8.0,607.0,571.6,461.24
2016,11,20,12,15,970.5,65.5,1.8,8.0,603.5,543.36,436.89
2016,11,20,12,30,969.0,65.0,1.8,8.0,600.0,512.43,409.89
2016,11,20,12,45,963.5,65.0,1.8,8.5,588.5,477.71,378.57
2016,11,20,13,0,958.0,65.0,1.8,9.0,577.0,440.83,344.9
2016,11,20,13,15,950.0,64.5,1.8,9.0,558.0,400.59,308.47
2016,11,20,13,30,942.0,64.0,1.8,9.0,539.0,358.76,269.97
2016,11,20,13,45,928.0,63.5,1.85,9.0,512.5,313.88,228.64
2016,11,20,14,0,914.0,63.0,1.9,9.0,486.0,268.32,186.54
2016,11,20,14,15,898.0,61.5,1.85,8.5,453.5,221.08,144.02
2016,11,20,14,30,882.0,60.0,1.8,8.0,421.0,173.83,103.63
2016,11,20,14,45,855.5,58.5,1.8,8.0,382.0,125.83,67.75
2016,11,20,15,0,829.0,57.0,1.8,8.0,343.0,74.4,38.02
2016,11,20,15,15,795.5,53.5,1.7,7.5,300.5,39.5,30.66
2016,11,20,15,30,762.0,50.0,1.6,7.0,258.0,37.88,29.24
2016,11,20,15,45,706.0,46.0,1.55,7.0,212.0,35.81,27.24
2016,11,20,16,0,650.0,42.0,1.5,7.0,166.0,33.8,25.18
2016,11,20,16,15,563.5,35.5,1.3,6.0,122.0,29.41,20.88
2016,11,20,16,30,477.0,29.0,1.1,5.0,78.0,24.99,15.96
2016,11,20,16,45,238.5,14.5,0.95,4.5,39.0,12.03,0.0
2016,11,20,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,12.0,0.65,-1.0,25.0,84.87,0.0
2016,11,21,7,30,364.0,24.0,0.8,0.0,50.0,208.16,125.77
2016,11,21,7,45,474.0,32.0,0.95,0.5,92.0,277.89,225.48
2016,11,21,8,0,584.0,40.0,1.1,1.0,134.0,354.3,296.21
2016,11,21,8,15,646.5,45.5,1.2,1.5,179.0,407.43,344.3
2016,11,21,8,30,709.0,51.0,1.3,2.0,224.0,461.24,391.02
2016,11,21,8,45,751.0,54.0,1.45,2.5,268.0,500.87,424.83
2016,11,21,9,0,793.0,57.0,1.6,3.0,312.0,539.41,456.58
2016,11,21,9,15,820.0,60.0,1.6,3.5,351.5,567.62,478.24
2016,11,21,9,30,847.0,63.0,1.6,4.0,391.0,593.65,497.47
2016,11,21,9,45,871.0,63.0,1.6,4.5,426.0,608.15,507.35
2016,11,21,10,0,895.0,63.0,1.6,5.0,461.0,623.84,517.79
2016,11,21,10,15,907.5,64.5,1.6,5.5,489.0,631.34,521.51
2016,11,21,10,30,920.0,66.0,1.6,6.0,517.0,635.7,522.72
2016,11,21,10,45,930.5,66.0,1.6,6.5,538.0,633.94,519.16
2016,11,21,11,0,941.0,66.0,1.6,7.0,559.0,628.92,513.03
2016,11,21,11,15,946.5,66.5,1.6,7.5,572.5,618.22,502.43
2016,11,21,11,30,952.0,67.0,1.6,8.0,586.0,604.28,489.22
2016,11,21,11,45,954.5,67.0,1.6,8.5,591.5,584.98,471.73
2016,11,21,12,0,957.0,67.0,1.6,9.0,597.0,562.64,451.63
2016,11,21,12,15,956.5,67.0,1.6,9.0,594.5,535.85,428.54
2016,11,21,12,30,956.0,67.0,1.6,9.0,592.0,506.35,402.78
2016,11,21,12,45,953.0,66.5,1.6,9.5,581.5,472.69,372.49
2016,11,21,13,0,950.0,66.0,1.6,10.0,571.0,436.74,339.75
2016,11,21,13,15,943.5,65.5,1.6,10.0,553.0,397.42,304.25
2016,11,21,13,30,937.0,65.0,1.6,10.0,535.0,356.4,266.61
2016,11,21,13,45,927.0,63.5,1.6,10.0,509.5,312.01,225.76
2016,11,21,14,0,917.0,62.0,1.6,10.0,484.0,266.64,183.92
2016,11,21,14,15,901.5,60.5,1.6,10.0,451.5,219.48,141.51
2016,11,21,14,30,886.0,59.0,1.6,10.0,419.0,172.26,101.32
2016,11,21,14,45,864.0,56.5,1.6,10.0,381.0,123.8,65.35
2016,11,21,15,0,842.0,54.0,1.6,10.0,343.0,76.36,39.61
2016,11,21,15,15,809.5,51.0,1.45,9.5,300.5,37.56,28.64
2016,11,21,15,30,777.0,48.0,1.3,9.0,258.0,36.28,27.55
2016,11,21,15,45,727.0,44.0,1.15,8.5,213.0,34.15,25.57
2016,11,21,16,0,677.0,40.0,1.0,8.0,168.0,32.05,23.5
2016,11,21,16,15,592.0,33.5,0.9,7.0,123.0,27.58,19.14
2016,11,21,16,30,507.0,27.0,0.8,6.0,78.0,23.04,14.14
2016,11,21,16,45,253.5,13.5,0.75,5.0,39.0,11.12,0.0
2016,11,21,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,11.0,0.45,-2.0,25.5,94.4,0.0
2016,11,22,7,30,419.0,22.0,0.5,-1.0,51.0,222.07,123.05
2016,11,22,7,45,524.0,29.5,0.6,-0.5,93.5,297.2,239.42
2016,11,22,8,0,629.0,37.0,0.7,0.0,136.0,371.39,308.79
2016,11,22,8,15,689.0,41.5,0.75,0.5,181.5,422.78,355.23
2016,11,22,8,30,749.0,46.0,0.8,1.0,227.0,474.7,400.0
2016,11,22,8,45,653.0,64.0,0.85,1.5,242.5,458.62,387.85
2016,11,22,9,0,557.0,82.0,0.9,2.0,258.0,433.13,367.38
2016,11,22,9,15,577.5,90.0,0.9,2.5,292.5,459.66,388.56
2016,11,22,9,30,598.0,98.0,0.9,3.0,327.0,484.48,407.2
2016,11,22,9,45,526.0,124.5,0.95,4.0,339.0,467.5,390.98
2016,11,22,10,0,454.0,151.0,1.0,5.0,351.0,451.64,375.79
2016,11,22,10,15,553.5,135.0,0.95,5.5,393.5,491.68,406.89
2016,11,22,10,30,653.0,119.0,0.9,6.0,436.0,534.17,438.34
2016,11,22,10,45,803.0,90.5,0.9,6.5,497.0,584.74,476.01
2016,11,22,11,0,953.0,62.0,0.9,7.0,558.0,629.13,507.77
2016,11,22,11,15,957.0,62.5,0.85,7.5,571.0,617.54,495.56
2016,11,22,11,30,961.0,63.0,0.8,8.0,584.0,602.73,481.45
2016,11,22,11,45,963.5,63.0,0.8,9.0,589.0,583.39,463.47
2016,11,22,12,0,966.0,63.0,0.8,10.0,594.0,560.99,442.97
2016,11,22,12,15,964.5,63.0,0.75,10.0,591.0,533.64,419.56
2016,11,22,12,30,963.0,63.0,0.7,10.0,588.0,503.6,393.64
2016,11,22,12,45,955.5,64.0,0.7,10.5,577.0,469.44,363.73
2016,11,22,13,0,948.0,65.0,0.7,11.0,566.0,433.22,331.6
2016,11,22,13,15,940.5,64.0,0.65,11.0,547.5,393.27,296.19
2016,11,22,13,30,933.0,63.0,0.6,11.0,529.0,351.72,258.81
2016,11,22,13,45,922.5,61.5,0.55,11.5,503.0,307.51,218.44
2016,11,22,14,0,912.0,60.0,0.5,12.0,477.0,262.36,177.31
2016,11,22,14,15,896.0,58.0,0.45,12.0,444.5,215.05,135.73
2016,11,22,14,30,880.0,56.0,0.4,12.0,412.0,167.75,96.38
2016,11,22,14,45,858.0,54.0,0.4,12.0,374.0,120.16,61.93
2016,11,22,15,0,836.0,52.0,0.4,12.0,336.0,73.57,37.49
2016,11,22,15,15,803.5,49.0,0.35,11.5,294.0,40.8,31.35
2016,11,22,15,30,771.0,46.0,0.3,11.0,252.0,34.64,25.89
2016,11,22,15,45,720.5,42.0,0.3,10.5,207.5,32.44,23.86
2016,11,22,16,0,670.0,38.0,0.3,10.0,163.0,30.26,21.72
2016,11,22,16,15,585.5,32.0,0.35,9.5,119.5,26.19,17.72
2016,11,22,16,30,501.0,26.0,0.4,9.0,76.0,22.08,13.07
2016,11,22,16,45,250.5,13.0,0.45,9.0,38.0,10.68,0.0
2016,11,22,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,15,156.0,10.5,0.7,0.5,21.0,72.03,0.0
2016,11,23,7,30,312.0,21.0,0.7,1.0,42.0,178.2,86.42
2016,11,23,7,45,414.5,30.5,0.7,1.5,81.0,251.71,201.16
2016,11,23,8,0,517.0,40.0,0.7,2.0,120.0,322.78,267.31
2016,11,23,8,15,581.0,46.0,0.6,2.5,163.0,374.17,312.77
2016,11,23,8,30,645.0,52.0,0.5,3.0,206.0,423.53,354.35
2016,11,23,8,45,572.5,70.5,0.45,4.0,226.0,419.51,350.47
2016,11,23,9,0,500.0,89.0,0.4,5.0,246.0,406.41,338.79
2016,11,23,9,15,466.5,108.0,0.35,5.5,269.0,409.28,340.0
2016,11,23,9,30,433.0,127.0,0.3,6.0,292.0,412.84,341.05
2016,11,23,9,45,429.0,141.0,0.25,7.0,316.5,425.96,348.98
2016,11,23,10,0,425.0,155.0,0.2,8.0,341.0,437.15,355.0
2016,11,23,10,15,438.5,163.0,0.3,9.0,365.5,450.69,364.08
2016,11,23,10,30,452.0,171.0,0.4,10.0,390.0,462.43,371.61
2016,11,23,10,45,650.0,128.0,0.55,11.0,456.5,532.7,425.52
2016,11,23,11,0,848.0,85.0,0.7,12.0,523.0,592.56,469.49
2016,11,23,11,15,579.0,157.5,0.75,12.0,460.0,497.19,394.7
2016,11,23,11,30,310.0,230.0,0.8,12.0,397.0,402.22,320.34
2016,11,23,11,45,584.5,160.0,0.85,12.5,478.5,474.76,377.11
2016,11,23,12,0,859.0,90.0,0.9,13.0,560.0,532.02,418.27
2016,11,23,12,15,640.5,149.5,0.9,13.0,499.0,458.71,360.04
2016,11,23,12,30,422.0,209.0,0.9,13.0,438.0,390.56,307.01
2016,11,23,12,45,397.5,210.0,0.95,13.5,422.5,362.38,284.01
2016,11,23,13,0,373.0,211.0,1.0,14.0,407.0,336.64,262.42
2016,11,23,13,15,423.5,192.0,1.0,14.0,408.0,320.32,247.17
2016,11,23,13,30,474.0,173.0,1.0,14.0,409.0,299.1,227.14
2016,11,23,13,45,478.5,162.0,1.0,14.0,390.0,267.67,199.51
2016,11,23,14,0,483.0,151.0,1.0,14.0,371.0,235.18,170.86
2016,11,23,14,15,399.5,153.5,0.9,13.5,327.0,196.79,141.51
2016,11,23,14,30,316.0,156.0,0.8,13.0,283.0,168.43,121.81
2016,11,23,14,45,301.5,144.5,0.75,13.0,257.0,139.53,100.27
2016,11,23,15,0,287.0,133.0,0.7,13.0,231.0,111.74,82.7
2016,11,23,15,15,275.5,117.0,0.65,12.0,201.5,88.17,73.44
2016,11,23,15,30,264.0,101.0,0.6,11.0,172.0,77.3,64.05
2016,11,23,15,45,245.0,84.5,0.55,10.5,141.0,65.72,53.64
2016,11,23,16,0,226.0,68.0,0.5,10.0,110.0,53.76,42.67
2016,11,23,16,15,190.0,51.0,0.5,9.0,79.5,41.02,30.84
2016,11,23,16,30,154.0,34.0,0.5,8.0,49.0,26.49,16.76
2016,11,23,16,45,77.0,17.0,0.55,7.5,24.5,13.33,0.0
2016,11,23,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,0.55,5.5,10.5,10.01,0.0
2016,11,24,7,30,0.0,21.0,0.6,6.0,21.0,21.08,3.63
2016,11,24,7,45,26.5,38.5,0.7,6.5,42.5,58.02,42.38
2016,11,24,8,0,53.0,56.0,0.8,7.0,64.0,97.76,78.12
2016,11,24,8,15,68.5,75.0,0.8,7.5,88.5,127.52,104.58
2016,11,24,8,30,84.0,94.0,0.8,8.0,113.0,157.16,130.41
2016,11,24,8,45,99.5,110.5,0.8,8.5,138.0,183.47,152.86
2016,11,24,9,0,115.0,127.0,0.8,9.0,163.0,209.88,174.83
2016,11,24,9,15,154.5,142.0,0.8,9.5,197.0,248.33,206.52
2016,11,24,9,30,194.0,157.0,0.8,10.0,231.0,287.06,237.65
2016,11,24,9,45,233.0,168.0,0.85,11.0,264.5,329.04,270.29
2016,11,24,10,0,272.0,179.0,0.9,12.0,298.0,362.03,295.11
2016,11,24,10,15,317.5,184.0,0.95,12.5,330.5,391.39,317.37
2016,11,24,10,30,363.0,189.0,1.0,13.0,363.0,419.53,338.32
2016,11,24,10,45,598.5,136.0,1.1,14.0,437.0,508.84,407.19
2016,11,24,11,0,834.0,83.0,1.2,15.0,511.0,580.25,459.83
2016,11,24,11,15,840.0,83.5,1.2,15.5,524.0,570.76,449.85
2016,11,24,11,30,846.0,84.0,1.2,16.0,537.0,558.33,438.31
2016,11,24,11,45,850.5,83.5,1.3,17.0,543.0,541.15,422.92
2016,11,24,12,0,855.0,83.0,1.4,18.0,549.0,521.16,405.13
2016,11,24,12,15,854.5,83.0,1.4,18.0,547.0,496.51,384.48
2016,11,24,12,30,854.0,83.0,1.4,18.0,545.0,469.43,361.52
2016,11,24,12,45,829.0,90.0,1.4,18.5,531.5,436.48,333.08
2016,11,24,13,0,804.0,97.0,1.4,19.0,518.0,402.79,303.73
2016,11,24,13,15,795.5,96.0,1.35,19.0,501.0,367.02,272.59
2016,11,24,13,30,787.0,95.0,1.3,19.0,484.0,330.09,240.01
2016,11,24,13,45,771.5,94.0,1.3,19.5,459.5,290.32,204.72
2016,11,24,14,0,756.0,93.0,1.3,20.0,435.0,246.91,166.69
2016,11,24,14,15,737.0,90.0,1.25,19.5,404.5,204.27,130.67
2016,11,24,14,30,718.0,87.0,1.2,19.0,374.0,162.26,96.97
2016,11,24,14,45,688.0,83.5,1.15,19.0,338.0,119.76,67.09
2016,11,24,15,0,658.0,80.0,1.1,19.0,302.0,79.45,46.14
2016,11,24,15,15,618.5,75.0,0.95,18.0,262.5,52.84,41.04
2016,11,24,15,30,579.0,70.0,0.8,17.0,223.0,50.9,39.49
2016,11,24,15,45,512.5,64.0,0.65,16.5,181.0,48.07,36.93
2016,11,24,16,0,446.0,58.0,0.5,16.0,139.0,45.33,34.28
2016,11,24,16,15,355.5,46.5,0.55,15.5,100.0,37.24,26.71
2016,11,24,16,30,265.0,35.0,0.6,15.0,61.0,27.44,16.88
2016,11,24,16,45,132.5,17.5,0.65,14.5,30.5,13.78,0.0
2016,11,24,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.0,0.45,7.5,17.0,43.17,0.0
2016,11,25,7,30,162.0,24.0,0.5,8.0,34.0,114.37,32.22
2016,11,25,7,45,264.0,38.0,0.55,8.5,70.0,189.83,145.89
2016,11,25,8,0,366.0,52.0,0.6,9.0,106.0,260.09,209.9
2016,11,25,8,15,436.0,61.5,0.55,9.5,147.0,314.03,256.56
2016,11,25,8,30,506.0,71.0,0.5,10.0,188.0,370.88,303.64
2016,11,25,8,45,552.5,78.0,0.5,11.0,228.5,413.21,337.15
2016,11,25,9,0,599.0,85.0,0.5,12.0,269.0,455.06,368.93
2016,11,25,9,15,352.5,121.5,0.45,12.5,233.5,356.11,289.15
2016,11,25,9,30,106.0,158.0,0.4,13.0,198.0,236.12,191.11
2016,11,25,9,45,245.0,159.0,0.4,14.0,262.0,325.44,263.48
2016,11,25,10,0,384.0,160.0,0.4,15.0,326.0,415.68,331.95
2016,11,25,10,15,345.5,178.5,0.4,15.5,335.0,401.43,318.48
2016,11,25,10,30,307.0,197.0,0.4,16.0,344.0,393.95,311.1
2016,11,25,10,45,392.5,188.0,0.4,17.0,384.0,429.31,336.78
2016,11,25,11,0,478.0,179.0,0.4,18.0,424.0,469.08,364.34
2016,11,25,11,15,511.0,174.5,0.45,18.5,442.0,473.33,366.04
2016,11,25,11,30,544.0,170.0,0.5,19.0,460.0,474.98,366.03
2016,11,25,11,45,516.5,181.0,0.55,19.5,458.0,456.95,351.05
2016,11,25,12,0,489.0,192.0,0.6,20.0,456.0,438.08,335.57
2016,11,25,12,15,536.5,175.5,0.65,20.0,464.5,428.84,327.9
2016,11,25,12,30,584.0,159.0,0.7,20.0,473.0,415.81,316.74
2016,11,25,12,45,484.0,182.5,0.75,20.0,440.0,373.64,284.05
2016,11,25,13,0,384.0,206.0,0.8,20.0,407.0,335.28,254.61
2016,11,25,13,15,425.0,189.5,0.8,20.0,404.5,317.43,238.75
2016,11,25,13,30,466.0,173.0,0.8,20.0,402.0,295.34,218.74
2016,11,25,13,45,519.0,151.0,0.8,20.0,394.0,267.91,193.51
2016,11,25,14,0,572.0,129.0,0.8,20.0,386.0,236.52,164.47
2016,11,25,14,15,541.5,125.0,0.75,19.5,355.0,198.01,133.23
2016,11,25,14,30,511.0,121.0,0.7,19.0,324.0,162.36,105.73
2016,11,25,14,45,470.5,119.5,0.65,19.0,293.0,129.97,83.79
2016,11,25,15,0,430.0,118.0,0.6,19.0,262.0,100.8,68.95
2016,11,25,15,15,402.5,106.0,0.6,18.5,227.5,76.28,61.3
2016,11,25,15,30,375.0,94.0,0.6,18.0,193.0,68.85,54.96
2016,11,25,15,45,321.0,82.0,0.6,17.5,155.5,61.14,48.15
2016,11,25,16,0,267.0,70.0,0.6,17.0,118.0,53.2,40.93
2016,11,25,16,15,204.5,53.5,0.55,17.0,84.5,42.85,31.31
2016,11,25,16,30,142.0,37.0,0.5,17.0,51.0,30.12,18.78
2016,11,25,16,45,71.0,18.5,0.5,17.0,25.5,15.48,0.0
2016,11,25,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.0,10.5,0.75,3.5,18.0,61.77,0.0
2016,11,26,7,30,266.0,21.0,0.9,4.0,36.0,152.74,26.99
2016,11,26,7,45,392.0,31.5,1.1,4.5,76.5,238.92,185.31
2016,11,26,8,0,518.0,42.0,1.3,5.0,117.0,320.78,262.69
2016,11,26,8,15,588.5,48.5,1.4,5.5,161.5,375.8,312.43
2016,11,26,8,30,659.0,55.0,1.5,6.0,206.0,432.32,361.42
2016,11,26,8,45,706.5,59.5,1.6,6.5,249.5,471.29,394.66
2016,11,26,9,0,754.0,64.0,1.7,7.0,293.0,513.66,429.26
2016,11,26,9,15,784.0,67.5,1.7,7.5,332.5,543.58,452.38
2016,11,26,9,30,814.0,71.0,1.7,8.0,372.0,571.44,473.11
2016,11,26,9,45,842.5,71.0,1.7,8.5,408.0,592.09,487.74
2016,11,26,10,0,871.0,71.0,1.7,9.0,444.0,610.08,499.92
2016,11,26,10,15,885.0,73.0,1.65,9.0,472.0,618.78,505.18
2016,11,26,10,30,899.0,75.0,1.6,9.0,500.0,624.37,507.92
2016,11,26,10,45,911.0,75.0,1.6,9.5,522.0,620.86,503.17
2016,11,26,11,0,923.0,75.0,1.6,10.0,544.0,616.98,498.0
2016,11,26,11,15,928.5,76.0,1.55,10.0,557.5,607.22,488.73
2016,11,26,11,30,934.0,77.0,1.5,10.0,571.0,594.28,476.89
2016,11,26,11,45,938.0,76.5,1.5,10.5,577.5,575.85,460.18
2016,11,26,12,0,942.0,76.0,1.5,11.0,584.0,554.38,440.89
2016,11,26,12,15,941.5,76.0,1.5,11.0,581.5,528.27,418.47
2016,11,26,12,30,941.0,76.0,1.5,11.0,579.0,499.49,393.46
2016,11,26,12,45,938.5,75.0,1.5,11.5,569.0,466.36,363.81
2016,11,26,13,0,936.0,74.0,1.5,12.0,559.0,430.96,331.76
2016,11,26,13,15,929.0,73.0,1.5,12.0,541.5,391.87,296.79
2016,11,26,13,30,922.0,72.0,1.5,12.0,524.0,351.15,259.8
2016,11,26,13,45,913.0,70.0,1.55,12.0,499.0,307.58,220.11
2016,11,26,14,0,904.0,68.0,1.6,12.0,474.0,262.96,179.42
2016,11,26,14,15,887.5,66.0,1.55,11.5,441.5,216.15,138.2
2016,11,26,14,30,871.0,64.0,1.5,11.0,409.0,165.05,95.7
2016,11,26,14,45,849.0,61.0,1.5,11.0,371.5,117.07,60.91
2016,11,26,15,0,827.0,58.0,1.5,11.0,334.0,70.25,36.64
2016,11,26,15,15,791.5,55.0,1.35,10.5,291.5,41.17,31.79
2016,11,26,15,30,756.0,52.0,1.2,10.0,249.0,40.03,30.82
2016,11,26,15,45,702.0,47.0,1.1,9.5,204.0,37.12,28.12
2016,11,26,16,0,648.0,42.0,1.0,9.0,159.0,34.23,25.29
2016,11,26,16,15,555.0,35.0,0.9,8.0,115.0,29.33,20.52
2016,11,26,16,30,462.0,28.0,0.8,7.0,71.0,24.38,14.79
2016,11,26,16,45,231.0,14.0,0.7,6.5,35.5,11.78,0.0
2016,11,26,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,10.5,0.45,-1.5,16.5,53.9,0.0
2016,11,27,7,30,227.0,21.0,0.5,-1.0,33.0,134.61,3.48
2016,11,27,7,45,354.5,32.0,0.6,-0.5,72.0,221.39,172.55
2016,11,27,8,0,482.0,43.0,0.7,0.0,111.0,303.13,250.97
2016,11,27,8,15,555.0,50.0,0.65,0.5,154.5,359.04,301.21
2016,11,27,8,30,628.0,57.0,0.6,1.0,198.0,416.59,350.47
2016,11,27,8,45,677.0,61.5,0.55,2.0,241.5,459.17,384.93
2016,11,27,9,0,726.0,66.0,0.5,3.0,285.0,498.06,414.9
2016,11,27,9,15,757.0,69.5,0.45,4.0,324.0,528.2,436.55
2016,11,27,9,30,788.0,73.0,0.4,5.0,363.0,556.36,455.74
2016,11,27,9,45,809.0,76.0,0.35,6.0,397.5,575.79,467.51
2016,11,27,10,0,830.0,79.0,0.3,7.0,432.0,592.56,476.88
2016,11,27,10,15,845.0,81.0,0.3,7.5,460.0,601.83,481.81
2016,11,27,10,30,860.0,83.0,0.3,8.0,488.0,608.09,484.42
2016,11,27,10,45,870.0,84.0,0.3,8.5,509.0,607.22,481.67
2016,11,27,11,0,880.0,85.0,0.3,9.0,530.0,603.23,476.58
2016,11,27,11,15,886.0,86.0,0.3,9.0,543.5,593.81,468.24
2016,11,27,11,30,892.0,87.0,0.3,9.0,557.0,581.31,457.49
2016,11,27,11,45,894.0,87.5,0.35,9.5,563.0,563.11,442.1
2016,11,27,12,0,896.0,88.0,0.4,10.0,569.0,542.05,424.3
2016,11,27,12,15,895.0,88.0,0.4,10.0,566.5,516.28,402.84
2016,11,27,12,30,894.0,88.0,0.4,10.0,564.0,487.98,378.98
2016,11,27,12,45,887.5,88.0,0.45,10.5,553.5,455.01,350.79
2016,11,27,13,0,881.0,88.0,0.5,11.0,543.0,420.14,320.47
2016,11,27,13,15,873.0,87.0,0.5,11.0,525.0,382.11,287.24
2016,11,27,13,30,865.0,86.0,0.5,11.0,507.0,342.7,252.21
2016,11,27,13,45,846.5,85.5,0.5,11.0,481.0,299.77,214.18
2016,11,27,14,0,828.0,85.0,0.5,11.0,455.0,256.76,176.03
2016,11,27,14,15,809.5,82.5,0.5,11.0,423.5,212.14,137.32
2016,11,27,14,30,791.0,80.0,0.5,11.0,392.0,167.98,101.13
2016,11,27,14,45,756.5,78.0,0.55,11.0,354.0,119.3,66.34
2016,11,27,15,0,722.0,76.0,0.6,11.0,316.0,76.97,44.92
2016,11,27,15,15,681.0,71.5,0.5,10.5,274.5,50.4,40.14
2016,11,27,15,30,640.0,67.0,0.4,10.0,233.0,48.73,38.72
2016,11,27,15,45,572.0,61.0,0.35,9.5,189.0,45.76,35.96
2016,11,27,16,0,504.0,55.0,0.3,9.0,145.0,42.86,33.07
2016,11,27,16,15,401.5,44.5,0.35,8.0,103.5,35.59,26.09
2016,11,27,16,30,299.0,34.0,0.4,7.0,62.0,28.1,17.84
2016,11,27,16,45,149.5,17.0,0.45,6.5,31.0,13.65,0.0
2016,11,27,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,0.45,0.5,7.5,7.15,0.0
2016,11,28,7,30,0.0,15.0,0.5,1.0,15.0,13.93,0.0
2016,11,28,7,45,7.5,32.0,0.6,1.5,33.0,36.99,24.54
2016,11,28,8,0,15.0,49.0,0.7,2.0,51.0,63.27,49.32
2016,11,28,8,15,24.0,66.5,0.65,2.5,71.5,86.66,70.6
2016,11,28,8,30,33.0,84.0,0.6,3.0,92.0,109.87,91.35
2016,11,28,8,45,41.0,100.5,0.6,3.5,111.5,131.16,110.04
2016,11,28,9,0,49.0,117.0,0.6,4.0,131.0,152.46,128.31
2016,11,28,9,15,24.5,115.0,0.6,4.5,122.0,133.0,110.97
2016,11,28,9,30,0.0,113.0,0.6,5.0,113.0,109.08,89.76
2016,11,28,9,45,8.0,134.5,0.65,5.5,138.0,135.08,111.92
2016,11,28,10,0,16.0,156.0,0.7,6.0,163.0,160.91,133.4
2016,11,28,10,15,47.0,179.0,0.75,6.5,201.0,208.44,173.0
2016,11,28,10,30,78.0,202.0,0.8,7.0,239.0,248.8,205.78
2016,11,28,10,45,63.0,206.0,0.9,7.5,236.5,241.22,198.57
2016,11,28,11,0,48.0,210.0,1.0,8.0,234.0,233.84,191.84
2016,11,28,11,15,109.0,224.5,1.0,8.0,281.5,279.75,229.58
2016,11,28,11,30,170.0,239.0,1.0,8.0,329.0,327.66,267.75
2016,11,28,11,45,199.5,239.5,1.0,8.5,346.0,337.07,274.05
2016,11,28,12,0,229.0,240.0,1.0,9.0,363.0,344.65,278.93
2016,11,28,12,15,246.5,237.0,1.0,9.0,368.5,343.75,277.39
2016,11,28,12,30,264.0,234.0,1.0,9.0,374.0,337.91,271.82
2016,11,28,12,45,268.5,228.5,1.0,9.5,369.0,322.72,258.28
2016,11,28,13,0,273.0,223.0,1.0,10.0,364.0,306.65,243.92
2016,11,28,13,15,298.0,211.0,1.0,10.0,360.0,291.12,229.85
2016,11,28,13,30,323.0,199.0,1.0,10.0,356.0,273.33,213.46
2016,11,28,13,45,309.5,194.0,1.05,10.5,338.5,248.74,192.05
2016,11,28,14,0,296.0,189.0,1.1,11.0,321.0,224.62,171.2
2016,11,28,14,15,159.0,169.0,1.05,10.5,239.5,170.84,132.12
2016,11,28,14,30,22.0,149.0,1.0,10.0,158.0,134.44,108.3
2016,11,28,14,45,18.0,136.0,0.95,10.0,143.0,120.78,97.34
2016,11,28,15,0,14.0,123.0,0.9,10.0,128.0,107.48,86.65
2016,11,28,15,15,9.5,107.5,0.8,9.5,111.0,93.43,78.88
2016,11,28,15,30,5.0,92.0,0.7,9.0,94.0,80.45,67.34
2016,11,28,15,45,2.5,75.5,0.6,9.0,76.5,66.57,54.67
2016,11,28,16,0,0.0,59.0,0.5,9.0,59.0,52.53,41.66
2016,11,28,16,15,0.0,42.0,0.55,8.5,42.0,37.94,28.06
2016,11,28,16,30,0.0,25.0,0.6,8.0,25.0,23.11,13.53
2016,11,28,16,45,0.0,12.5,0.65,7.5,12.5,11.59,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,5.0,2.8,15.0,5.0,4.77,0.0
2016,11,29,7,30,0.0,10.0,2.8,15.0,10.0,9.27,0.0
2016,11,29,7,45,0.0,25.0,2.8,15.5,25.0,23.83,12.57
2016,11,29,8,0,0.0,40.0,2.8,16.0,40.0,39.62,27.04
2016,11,29,8,15,0.0,58.0,2.8,16.0,58.0,58.51,43.43
2016,11,29,8,30,0.0,76.0,2.8,16.0,76.0,76.82,59.23
2016,11,29,8,45,6.5,92.5,2.8,16.5,94.5,96.48,75.92
2016,11,29,9,0,13.0,109.0,2.8,17.0,113.0,116.2,92.39
2016,11,29,9,15,18.0,123.5,2.8,17.0,129.5,132.83,106.24
2016,11,29,9,30,23.0,138.0,2.8,17.0,146.0,149.5,119.94
2016,11,29,9,45,11.5,86.5,2.8,17.5,90.5,87.95,68.46
2016,11,29,10,0,0.0,35.0,2.8,18.0,35.0,32.5,21.75
2016,11,29,10,15,0.0,90.0,2.75,18.0,90.0,84.17,64.84
2016,11,29,10,30,0.0,145.0,2.7,18.0,145.0,138.02,108.96
2016,11,29,10,45,0.0,108.0,2.7,18.5,108.0,101.26,78.45
2016,11,29,11,0,0.0,71.0,2.7,19.0,71.0,66.08,49.32
2016,11,29,11,15,0.0,40.5,2.65,19.0,40.5,37.64,25.75
2016,11,29,11,30,0.0,10.0,2.6,19.0,10.0,9.28,2.1
2016,11,29,11,45,0.0,11.0,2.55,19.0,11.0,10.21,2.88
2016,11,29,12,0,0.0,12.0,2.5,19.0,12.0,11.14,3.66
2016,11,29,12,15,0.0,49.0,2.45,19.0,49.0,45.57,32.31
2016,11,29,12,30,0.0,86.0,2.4,19.0,86.0,80.11,60.79
2016,11,29,12,45,0.0,47.0,2.4,19.0,47.0,43.7,30.75
2016,11,29,13,0,0.0,8.0,2.4,19.0,8.0,7.42,0.55
2016,11,29,13,15,21.0,103.0,2.35,19.0,113.5,102.51,79.01
2016,11,29,13,30,42.0,198.0,2.3,19.0,219.0,189.42,148.71
2016,11,29,13,45,21.0,164.5,2.3,19.5,175.0,154.37,120.63
2016,11,29,14,0,0.0,131.0,2.3,20.0,131.0,119.28,92.86
2016,11,29,14,15,374.5,100.5,2.2,20.0,247.0,147.1,100.01
2016,11,29,14,30,749.0,70.0,2.1,20.0,363.0,152.78,88.07
2016,11,29,14,45,726.5,67.0,2.05,20.0,329.0,110.77,58.66
2016,11,29,15,0,704.0,64.0,2.0,20.0,295.0,70.12,38.43
2016,11,29,15,15,668.0,60.0,1.85,19.5,256.5,45.33,34.21
2016,11,29,15,30,632.0,56.0,1.7,19.0,218.0,39.65,29.28
2016,11,29,15,45,561.0,52.0,1.55,19.0,176.5,38.01,27.7
2016,11,29,16,0,490.0,48.0,1.4,19.0,135.0,36.49,26.1
2016,11,29,16,15,396.5,39.0,1.3,18.5,96.5,30.45,20.43
2016,11,29,16,30,303.0,30.0,1.2,18.0,58.0,24.22,13.64
2016,11,29,16,45,151.5,15.0,1.1,17.5,29.0,11.82,0.0
2016,11,29,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.0,14.0,6.0,5.72,0.0
2016,11,30,7,30,0.0,12.0,1.1,14.0,12.0,11.13,0.0
2016,11,30,7,45,6.5,29.0,1.2,14.5,30.0,32.87,19.22
2016,11,30,8,0,13.0,46.0,1.3,15.0,48.0,58.66,42.81
2016,11,30,8,15,25.5,64.0,1.3,15.0,69.0,84.6,65.47
2016,11,30,8,30,38.0,82.0,1.3,15.0,90.0,110.37,87.78
2016,11,30,8,45,46.5,99.5,1.35,15.5,111.5,133.32,107.22
2016,11,30,9,0,55.0,117.0,1.4,16.0,133.0,156.18,126.18
2016,11,30,9,15,62.0,132.5,1.5,16.5,153.0,175.58,141.95
2016,11,30,9,30,69.0,148.0,1.6,17.0,173.0,194.86,157.34
2016,11,30,9,45,101.0,164.5,1.7,17.5,204.5,229.65,185.35
2016,11,30,10,0,133.0,181.0,1.8,18.0,236.0,271.74,218.6
2016,11,30,10,15,112.0,191.5,1.85,18.0,240.0,267.68,214.52
2016,11,30,10,30,91.0,202.0,1.9,18.0,244.0,256.39,204.91
2016,11,30,10,45,81.5,209.0,2.0,18.5,248.5,255.08,203.09
2016,11,30,11,0,72.0,216.0,2.1,19.0,253.0,253.69,201.19
2016,11,30,11,15,192.5,218.0,2.1,19.0,318.0,324.51,257.7
