Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,129.44,47.51
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,256.38,203.2
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,315.01,260.38
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,375.85,314.28
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,418.9,352.61
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,461.52,389.22
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,492.89,415.3
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,522.54,439.16
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,543.06,454.74
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,561.08,467.86
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,447.89,374.48
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,318.52,266.54
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,407.39,340.48
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,482.49,399.56
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,468.97,386.71
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,451.3,371.38
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,436.68,358.11
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,420.85,343.73
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,342.6,280.14
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,273.73,224.41
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,352.55,285.06
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,406.41,319.97
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,311.85,245.66
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,242.55,195.11
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,222.23,177.64
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,201.9,159.95
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,119.48,94.03
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,45.53,34.58
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,40.87,30.6
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,36.21,26.53
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,31.55,23.79
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,26.9,19.52
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,21.79,14.71
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,16.68,9.83
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,11.57,4.9
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,3.24,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.7,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,7.4,0.44
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,12.04,4.75
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,16.68,8.97
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,22.25,14.0
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,27.83,19.0
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,32.48,23.14
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,37.14,27.23
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,30.16,21.0
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,23.2,14.8
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,78.01,62.4
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,135.67,111.17
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,127.93,104.13
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,120.58,97.66
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,111.1,89.42
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,101.86,81.42
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,178.34,145.21
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,249.88,202.82
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,313.5,252.8
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,361.72,288.47
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,340.8,269.82
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,319.53,251.15
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,327.37,251.46
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,317.53,234.88
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,279.37,199.78
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,240.75,164.62
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,200.39,129.17
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,160.16,95.92
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,118.39,65.89
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,73.47,40.79
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,45.52,35.36
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,44.01,34.13
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,39.94,30.39
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,35.79,26.44
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,30.11,20.98
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,24.27,14.35
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,11.8,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,6.01,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,12.04,4.29
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,18.54,10.44
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,25.05,16.38
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,32.02,22.67
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,39.01,28.87
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,45.53,34.57
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,52.06,40.19
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,96.99,78.84
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,143.39,117.61
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,183.96,151.4
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,217.94,179.21
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,228.9,187.43
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,239.46,195.38
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,220.17,179.07
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,197.71,160.4
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,179.17,144.88
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,161.4,130.01
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,212.76,172.25
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,258.02,208.31
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,231.33,186.43
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,206.5,166.57
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,235.18,187.82
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,254.54,199.84
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,208.74,164.35
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,171.9,137.33
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,143.99,115.65
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,122.01,98.88
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,109.73,88.87
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,97.81,79.0
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,84.99,71.59
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,72.74,60.64
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,59.17,48.3
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,45.41,35.58
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,32.66,23.56
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,19.49,10.6
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,9.73,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,120.36,13.73
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,245.6,189.62
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,305.82,250.04
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,369.3,306.38
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,411.87,344.14
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,458.88,383.93
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,458.47,384.05
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,451.6,378.6
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,471.52,394.18
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,489.38,407.39
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,437.24,363.56
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,378.4,314.44
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,376.28,311.66
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,372.97,307.48
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,393.25,323.14
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,416.28,340.26
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,419.39,340.71
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,419.59,338.72
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,403.54,324.36
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,386.06,308.78
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,344.89,275.1
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,306.87,244.43
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,277.55,220.3
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,251.16,198.66
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,210.97,167.19
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,178.78,143.02
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,153.02,122.99
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,130.0,105.3
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,119.65,97.03
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,106.15,86.12
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,92.45,78.77
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,80.27,67.88
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,66.83,55.51
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,53.23,42.78
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,38.71,29.05
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,23.96,14.44
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,12.06,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,136.73,2.86
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,282.11,219.72
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,342.5,284.46
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,405.24,342.24
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,449.16,383.14
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,492.58,422.05
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,524.05,449.32
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,550.09,471.25
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,571.22,488.39
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,589.82,502.92
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,599.92,509.97
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,606.96,514.28
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,607.68,512.71
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,605.13,508.36
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,596.25,499.68
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,584.1,488.18
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,567.17,472.59
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,547.12,454.16
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,521.64,430.96
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,493.41,405.0
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,461.03,375.06
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,426.32,342.5
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,388.25,306.37
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,348.41,268.13
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,305.19,226.76
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,260.91,184.45
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,214.82,141.9
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,168.58,101.54
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,121.72,65.85
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,75.88,40.36
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,40.91,32.93
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,35.12,27.46
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,33.29,25.68
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,31.55,23.84
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,26.96,19.17
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,22.32,13.64
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,10.76,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,79.96,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,165.49,129.09
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,210.39,176.59
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,257.31,219.99
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,294.45,253.56
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,331.94,286.2
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,360.98,310.73
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,389.46,334.0
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,373.28,319.51
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,345.42,295.54
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,282.44,241.23
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,219.35,186.21
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,158.61,134.24
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,98.37,81.68
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,116.91,97.79
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,135.3,113.32
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,152.88,128.31
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,170.02,142.83
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,182.38,153.2
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,194.02,162.88
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,205.62,172.46
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,214.4,179.49
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,176.91,148.1
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,143.12,120.07
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,118.89,99.43
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,94.9,78.75
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,103.11,86.14
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,110.6,92.81
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,99.96,83.59
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,89.37,74.37
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,78.16,67.67
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,67.38,57.59
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,55.28,46.23
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,43.04,34.56
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,31.47,23.32
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,19.49,11.24
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,9.73,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,4.16,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,8.33,1.12
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,14.82,7.33
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,21.33,13.36
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,27.37,18.95
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,33.42,24.5
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,39.47,29.99
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,45.53,35.42
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,45.99,35.73
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,46.46,36.02
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,207.96,179.68
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,357.24,306.16
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,207.45,177.24
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,53.94,42.11
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,156.0,131.64
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,256.05,216.35
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,233.72,196.35
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,212.54,177.91
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,209.65,175.36
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,206.68,172.71
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,305.95,252.41
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,378.23,303.96
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,346.17,273.61
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,313.03,242.47
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,276.23,207.91
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,239.3,173.39
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,200.67,138.68
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,162.82,106.37
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,123.6,76.45
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,85.87,53.95
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,55.87,46.13
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,53.04,43.57
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,48.82,39.59
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,44.58,35.41
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,35.41,26.52
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,27.41,17.89
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,13.76,0.0
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,97.51,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,201.23,146.58
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,258.59,205.61
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,319.65,259.29
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,234.47,192.27
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,116.96,94.08
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,134.57,109.16
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,152.1,123.63
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,156.67,126.72
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,154.78,124.4
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,165.55,133.03
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,176.23,141.5
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,126.46,100.13
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,79.21,60.73
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,53.94,39.7
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,28.8,18.62
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,18.1,9.62
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,7.42,0.61
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,32.06,21.41
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,56.75,42.17
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,37.17,25.8
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,17.64,9.34
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,53.48,39.77
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,89.09,69.82
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,113.03,89.94
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,135.56,108.85
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,126.4,101.53
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,117.35,94.36
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,106.1,85.23
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,94.94,76.05
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,82.46,68.84
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,70.55,58.25
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,58.11,46.91
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,45.52,35.29
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,32.76,23.46
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,19.49,10.79
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,9.73,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,23.43,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,59.44,41.73
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,94.23,76.09
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,128.89,108.09
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,161.19,137.39
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,193.83,166.43
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,219.71,189.33
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,245.9,212.04
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,251.85,216.27
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,256.75,219.45
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,298.66,255.02
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,347.17,295.08
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,303.08,256.76
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,260.29,219.79
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,240.83,202.94
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,222.14,186.68
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,227.11,190.35
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,231.62,193.49
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,228.77,190.81
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,225.73,188.02
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,212.21,176.28
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,199.25,165.14
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,278.76,224.08
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,331.43,254.68
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,293.09,218.02
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,253.91,181.21
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,212.6,143.86
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,167.72,105.31
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,124.56,72.23
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,82.63,47.19
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,47.29,38.24
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,45.4,36.57
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,41.78,33.16
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,38.13,29.57
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,32.05,23.61
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,25.8,16.79
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,12.47,0.0
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,120.08,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,249.92,186.82
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,313.44,257.95
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,379.87,318.28
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,426.18,359.55
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,472.19,398.74
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,505.09,425.74
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,536.25,450.09
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,558.03,465.76
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,577.26,478.8
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,442.18,368.27
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,290.18,242.19
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,305.54,255.04
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,319.97,265.44
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,334.38,275.75
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,352.41,288.59
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,460.05,372.16
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,544.29,432.04
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,520.55,410.71
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,494.05,388.28
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,462.82,361.43
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,429.35,332.11
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,392.99,299.89
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,354.79,265.38
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,312.79,227.37
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,269.6,187.94
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,224.65,147.48
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,175.52,105.42
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,128.31,69.42
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,82.01,42.21
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,41.35,32.71
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,40.13,31.73
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,37.14,28.89
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,34.15,25.94
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,29.65,21.46
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,25.13,16.29
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,12.04,0.0
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
