Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,6,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,0.5,-0.5,31.5,115.53,0.0
2016,12,21,8,0,449.0,25.0,0.5,0.0,63.0,241.72,177.23
2016,12,21,8,15,541.5,32.0,0.5,0.5,104.5,303.37,246.63
2016,12,21,8,30,634.0,39.0,0.5,1.0,146.0,368.16,304.76
2016,12,21,8,45,686.5,43.5,0.5,2.0,188.5,412.38,343.1
2016,12,21,9,0,739.0,48.0,0.5,3.0,231.0,456.42,379.4
2016,12,21,9,15,773.5,51.0,0.5,3.5,270.5,488.39,405.21
2016,12,21,9,30,808.0,54.0,0.5,4.0,310.0,518.75,428.7
2016,12,21,9,45,832.0,56.0,0.5,5.0,345.0,540.11,443.56
2016,12,21,10,0,856.0,58.0,0.5,6.0,380.0,555.72,453.53
2016,12,21,10,15,872.0,60.0,0.45,6.5,409.5,567.66,460.45
2016,12,21,10,30,888.0,62.0,0.4,7.0,439.0,576.74,464.86
2016,12,21,10,45,898.5,63.0,0.4,8.0,462.0,578.56,463.41
2016,12,21,11,0,909.0,64.0,0.4,9.0,485.0,577.31,459.54
2016,12,21,11,15,915.5,64.5,0.35,9.0,500.5,570.18,452.24
2016,12,21,11,30,922.0,65.0,0.3,9.0,516.0,559.95,442.5
2016,12,21,11,45,924.5,65.5,0.3,9.5,524.0,544.55,428.51
2016,12,21,12,0,927.0,66.0,0.3,10.0,532.0,526.2,412.08
2016,12,21,12,15,927.0,66.0,0.35,10.0,532.5,503.26,393.12
2016,12,21,12,30,927.0,66.0,0.4,10.0,533.0,477.64,371.59
2016,12,21,12,45,923.0,66.0,0.45,10.5,525.5,447.77,345.6
2016,12,21,13,0,919.0,66.0,0.5,11.0,518.0,415.66,317.23
2016,12,21,13,15,912.0,65.5,0.5,11.0,503.0,379.95,285.67
2016,12,21,13,30,905.0,65.0,0.5,11.0,488.0,342.54,252.09
2016,12,21,13,45,894.0,63.5,0.55,11.5,465.5,301.62,215.07
2016,12,21,14,0,883.0,62.0,0.6,12.0,443.0,259.72,177.08
2016,12,21,14,15,867.5,60.5,0.55,11.5,414.5,216.2,138.84
2016,12,21,14,30,852.0,59.0,0.5,11.0,386.0,172.48,102.13
2016,12,21,14,45,828.0,57.0,0.45,11.0,351.5,123.24,64.86
2016,12,21,15,0,804.0,55.0,0.4,11.0,317.0,79.25,39.37
2016,12,21,15,15,771.0,52.0,0.5,10.0,278.5,38.68,29.62
2016,12,21,15,30,738.0,49.0,0.6,9.0,240.0,37.36,28.56
2016,12,21,15,45,684.0,45.0,0.7,8.5,198.0,35.19,26.51
2016,12,21,16,0,630.0,41.0,0.8,8.0,156.0,33.06,24.39
2016,12,21,16,15,544.5,34.5,0.85,7.5,114.5,28.54,19.95
2016,12,21,16,30,459.0,28.0,0.9,7.0,73.0,23.97,14.91
2016,12,21,16,45,229.5,14.0,1.0,6.5,36.5,11.5,0.0
2016,12,21,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,184.5,13.5,0.8,2.0,29.0,86.55,0.0
2016,12,22,8,0,369.0,27.0,0.9,3.0,58.0,214.72,154.98
2016,12,22,8,15,464.5,35.0,0.95,3.5,97.5,276.06,223.52
2016,12,22,8,30,560.0,43.0,1.0,4.0,137.0,340.96,281.89
2016,12,22,8,45,619.0,48.5,1.05,5.0,178.5,383.7,319.53
2016,12,22,9,0,678.0,54.0,1.1,6.0,220.0,431.22,359.26
2016,12,22,9,15,715.5,57.5,1.1,6.5,259.5,464.67,386.6
2016,12,22,9,30,753.0,61.0,1.1,7.0,299.0,496.67,411.74
2016,12,22,9,45,645.0,84.5,1.1,8.0,304.5,470.72,389.06
2016,12,22,10,0,537.0,108.0,1.1,9.0,310.0,437.0,360.34
2016,12,22,10,15,695.5,87.5,1.2,9.5,369.5,503.74,413.28
2016,12,22,10,30,854.0,67.0,1.3,10.0,429.0,566.36,460.83
2016,12,22,10,45,867.0,68.0,1.4,11.0,452.5,566.89,458.69
2016,12,22,11,0,880.0,69.0,1.5,12.0,476.0,567.27,456.69
2016,12,22,11,15,887.0,70.0,1.55,12.5,491.5,561.27,450.16
2016,12,22,11,30,894.0,71.0,1.6,13.0,507.0,552.23,441.14
2016,12,22,11,45,896.5,71.5,1.65,13.5,515.0,537.3,427.45
2016,12,22,12,0,899.0,72.0,1.7,14.0,523.0,519.5,411.3
2016,12,22,12,15,899.5,72.0,1.7,14.0,524.0,497.44,392.08
2016,12,22,12,30,900.0,72.0,1.7,14.0,525.0,472.73,370.38
2016,12,22,12,45,898.0,71.5,1.7,14.5,518.5,443.95,344.38
2016,12,22,13,0,896.0,71.0,1.7,15.0,512.0,412.9,316.1
2016,12,22,13,15,890.5,70.0,1.7,15.0,498.0,378.0,284.86
2016,12,22,13,30,885.0,69.0,1.7,15.0,484.0,341.36,251.6
2016,12,22,13,45,877.0,67.5,1.7,15.0,463.0,302.0,215.76
2016,12,22,14,0,869.0,66.0,1.7,15.0,442.0,261.45,178.8
2016,12,22,14,15,855.0,64.5,1.65,14.5,414.0,215.05,138.08
2016,12,22,14,30,841.0,63.0,1.6,14.0,386.0,171.77,101.54
2016,12,22,14,45,823.5,59.5,1.55,13.5,353.0,126.42,67.17
2016,12,22,15,0,806.0,56.0,1.5,13.0,320.0,81.66,40.53
2016,12,22,15,15,774.5,53.0,1.4,12.0,281.5,39.47,30.06
2016,12,22,15,30,743.0,50.0,1.3,11.0,243.0,38.19,29.03
2016,12,22,15,45,698.0,45.5,1.25,10.5,201.5,35.61,26.64
2016,12,22,16,0,653.0,41.0,1.2,10.0,160.0,33.04,24.15
2016,12,22,16,15,570.5,34.5,1.2,9.0,118.5,28.51,19.79
2016,12,22,16,30,488.0,28.0,1.2,8.0,77.0,23.92,14.86
2016,12,22,16,45,244.0,14.0,1.2,7.5,38.5,11.47,0.0
2016,12,22,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,7,45,66.0,15.0,0.65,-0.5,20.5,40.61,0.0
2016,12,23,8,0,132.0,30.0,0.7,0.0,41.0,115.84,82.63
2016,12,23,8,15,166.5,46.5,0.65,0.5,69.0,144.66,117.94
2016,12,23,8,30,201.0,63.0,0.6,1.0,97.0,182.69,153.13
2016,12,23,8,45,228.0,77.5,0.6,1.5,126.0,214.87,182.16
2016,12,23,9,0,255.0,92.0,0.6,2.0,155.0,247.4,210.56
2016,12,23,9,15,273.0,105.0,0.65,2.5,182.0,273.23,232.58
2016,12,23,9,30,291.0,118.0,0.7,3.0,209.0,298.59,253.61
2016,12,23,9,45,250.5,137.0,0.75,4.0,221.5,297.65,251.38
2016,12,23,10,0,210.0,156.0,0.8,5.0,234.0,286.93,241.12
2016,12,23,10,15,138.5,167.5,0.75,5.5,220.5,256.74,214.57
2016,12,23,10,30,67.0,179.0,0.7,6.0,207.0,218.96,181.8
2016,12,23,10,45,108.0,192.5,0.7,6.5,241.0,260.13,215.64
2016,12,23,11,0,149.0,206.0,0.7,7.0,275.0,293.31,241.84
2016,12,23,11,15,139.5,213.0,0.7,7.0,279.5,290.8,238.97
2016,12,23,11,30,130.0,220.0,0.7,7.0,284.0,287.96,236.13
2016,12,23,11,45,200.0,219.0,0.7,7.5,319.0,317.69,259.49
2016,12,23,12,0,270.0,218.0,0.7,8.0,354.0,348.08,282.37
2016,12,23,12,15,588.5,146.5,0.7,8.0,443.0,425.4,341.7
2016,12,23,12,30,907.0,75.0,0.7,8.0,532.0,479.93,379.57
2016,12,23,12,45,903.5,74.5,0.7,8.5,524.5,450.36,352.26
2016,12,23,13,0,900.0,74.0,0.7,9.0,517.0,418.57,323.52
2016,12,23,13,15,893.0,73.0,0.7,9.0,502.0,383.03,291.85
2016,12,23,13,30,886.0,72.0,0.7,9.0,487.0,345.83,258.18
2016,12,23,13,45,874.5,71.0,0.75,9.5,465.0,303.05,219.37
2016,12,23,14,0,863.0,70.0,0.8,10.0,443.0,261.82,181.59
2016,12,23,14,15,846.5,68.0,0.75,9.5,414.5,218.08,142.83
2016,12,23,14,30,830.0,66.0,0.7,9.0,386.0,174.35,105.64
2016,12,23,14,45,805.0,63.5,0.7,9.0,351.5,129.6,71.41
2016,12,23,15,0,780.0,61.0,0.7,9.0,317.0,86.14,45.18
2016,12,23,15,15,745.5,57.5,0.6,8.0,278.5,43.35,34.12
2016,12,23,15,30,711.0,54.0,0.5,7.0,240.0,41.58,32.67
2016,12,23,15,45,660.0,49.0,0.45,6.5,198.5,38.65,29.94
2016,12,23,16,0,609.0,44.0,0.4,6.0,157.0,35.74,27.1
2016,12,23,16,15,523.5,37.0,0.4,5.0,116.0,30.83,22.32
2016,12,23,16,30,438.0,30.0,0.4,4.0,75.0,23.65,15.04
2016,12,23,16,45,219.0,15.0,0.45,3.5,37.5,11.42,0.0
2016,12,23,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,1.05,4.5,0.5,0.48,0.0
2016,12,24,8,0,0.0,1.0,1.1,5.0,1.0,0.92,0.0
2016,12,24,8,15,0.0,1.5,1.1,5.0,1.5,1.39,0.0
2016,12,24,8,30,0.0,2.0,1.1,5.0,2.0,1.85,0.0
2016,12,24,8,45,0.0,3.5,1.1,5.5,3.5,3.24,0.0
2016,12,24,9,0,0.0,5.0,1.1,6.0,5.0,4.63,0.0
2016,12,24,9,15,0.0,5.5,1.1,6.5,5.5,5.09,0.0
2016,12,24,9,30,0.0,6.0,1.1,7.0,6.0,5.56,0.0
2016,12,24,9,45,0.0,12.0,1.15,7.5,12.0,11.12,4.17
2016,12,24,10,0,0.0,18.0,1.2,8.0,18.0,16.69,9.04
2016,12,24,10,15,16.5,93.0,1.25,8.0,100.0,100.18,81.71
2016,12,24,10,30,33.0,168.0,1.3,8.0,182.0,187.81,155.58
2016,12,24,10,45,41.5,180.5,1.4,8.5,199.0,203.58,167.98
2016,12,24,11,0,50.0,193.0,1.5,9.0,216.0,218.93,180.17
2016,12,24,11,15,25.0,155.0,1.55,9.5,166.5,164.11,134.01
2016,12,24,11,30,0.0,117.0,1.6,10.0,117.0,109.54,87.88
2016,12,24,11,45,78.5,173.0,1.65,10.5,212.5,206.15,168.72
2016,12,24,12,0,157.0,229.0,1.7,11.0,308.0,299.59,243.65
2016,12,24,12,15,78.5,118.5,1.7,11.5,158.0,151.13,121.82
2016,12,24,12,30,0.0,8.0,1.7,12.0,8.0,7.42,0.71
2016,12,24,12,45,0.0,17.0,1.7,12.5,17.0,15.78,7.89
2016,12,24,13,0,0.0,26.0,1.7,13.0,26.0,24.15,15.02
2016,12,24,13,15,0.0,38.5,1.65,13.0,38.5,35.77,24.96
2016,12,24,13,30,0.0,51.0,1.6,13.0,51.0,47.41,34.89
2016,12,24,13,45,0.0,60.0,1.55,13.5,60.0,55.8,41.97
2016,12,24,14,0,0.0,69.0,1.5,14.0,69.0,64.2,49.04
2016,12,24,14,15,0.0,64.0,1.35,14.0,64.0,59.53,45.15
2016,12,24,14,30,0.0,59.0,1.2,14.0,59.0,54.86,41.28
2016,12,24,14,45,0.0,54.0,1.1,14.0,54.0,50.19,37.38
2016,12,24,15,0,0.0,49.0,1.0,14.0,49.0,45.53,33.46
2016,12,24,15,15,0.0,42.5,0.85,13.0,42.5,39.47,29.97
2016,12,24,15,30,0.0,36.0,0.7,12.0,36.0,33.42,24.63
2016,12,24,15,45,0.0,29.5,0.55,11.5,29.5,27.37,19.15
2016,12,24,16,0,0.0,23.0,0.4,11.0,23.0,21.32,13.6
2016,12,24,16,15,0.0,17.0,0.45,10.5,17.0,15.75,8.41
2016,12,24,16,30,0.0,11.0,0.5,10.0,11.0,10.18,3.11
2016,12,24,16,45,0.0,5.5,0.6,9.5,5.5,5.09,0.0
2016,12,24,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,7,45,92.0,16.0,0.8,6.5,23.5,51.82,0.0
2016,12,25,8,0,184.0,32.0,0.9,7.0,47.0,140.5,96.45
2016,12,25,8,15,272.5,45.0,0.95,7.0,82.5,199.61,159.57
2016,12,25,8,30,361.0,58.0,1.0,7.0,118.0,261.37,214.74
2016,12,25,8,45,423.0,67.5,1.05,7.5,156.5,308.76,256.19
2016,12,25,9,0,485.0,77.0,1.1,8.0,195.0,359.36,298.92
2016,12,25,9,15,527.0,84.0,1.05,8.5,232.0,396.21,328.9
2016,12,25,9,30,569.0,91.0,1.0,9.0,269.0,432.17,357.1
2016,12,25,9,45,602.5,94.5,1.0,9.5,302.5,458.44,377.07
2016,12,25,10,0,636.0,98.0,1.0,10.0,336.0,482.94,395.11
2016,12,25,10,15,656.5,102.0,1.0,10.5,364.0,498.57,405.76
2016,12,25,10,30,677.0,106.0,1.0,11.0,392.0,511.86,414.36
2016,12,25,10,45,690.0,108.5,1.0,11.5,413.5,516.82,416.39
2016,12,25,11,0,703.0,111.0,1.0,12.0,435.0,519.2,416.36
2016,12,25,11,15,370.0,155.0,0.95,12.0,326.0,369.41,298.01
2016,12,25,11,30,37.0,199.0,0.9,12.0,217.0,212.92,171.24
2016,12,25,11,45,23.5,188.5,0.85,12.5,200.0,189.71,152.55
2016,12,25,12,0,10.0,178.0,0.8,13.0,183.0,171.73,137.54
2016,12,25,12,15,10.5,179.0,0.75,13.0,184.5,171.97,137.71
2016,12,25,12,30,11.0,180.0,0.7,13.0,186.0,172.14,137.76
2016,12,25,12,45,5.5,153.0,0.7,13.5,156.0,144.09,114.71
2016,12,25,13,0,0.0,126.0,0.7,14.0,126.0,116.76,92.29
2016,12,25,13,15,0.0,133.0,0.65,14.0,133.0,122.8,97.39
2016,12,25,13,30,0.0,140.0,0.6,14.0,140.0,128.61,102.22
2016,12,25,13,45,0.0,128.5,0.6,14.0,128.5,117.91,93.52
2016,12,25,14,0,0.0,117.0,0.6,14.0,117.0,107.32,84.92
2016,12,25,14,15,0.0,92.5,0.55,13.5,92.5,85.44,66.97
2016,12,25,14,30,0.0,68.0,0.5,13.0,68.0,63.26,48.54
2016,12,25,14,45,304.0,76.5,0.5,13.0,177.0,90.17,58.38
2016,12,25,15,0,608.0,85.0,0.5,13.0,286.0,95.97,57.05
2016,12,25,15,15,570.0,79.5,0.45,12.5,250.5,59.23,47.66
2016,12,25,15,30,532.0,74.0,0.4,12.0,215.0,54.07,43.18
2016,12,25,15,45,472.0,67.5,0.35,11.5,176.5,50.78,40.19
2016,12,25,16,0,412.0,61.0,0.3,11.0,138.0,47.53,37.08
2016,12,25,16,15,331.5,49.5,0.3,10.5,101.5,37.93,28.1
2016,12,25,16,30,251.0,38.0,0.3,10.0,65.0,29.6,19.85
2016,12,25,16,45,125.5,19.0,0.35,9.5,32.5,14.83,2.73
2016,12,25,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,7,45,107.0,15.5,0.65,6.0,24.0,57.26,0.0
2016,12,26,8,0,214.0,31.0,0.7,6.0,48.0,151.53,103.61
2016,12,26,8,15,307.5,42.5,0.7,6.0,84.0,212.07,169.72
2016,12,26,8,30,401.0,54.0,0.7,6.0,120.0,275.93,226.65
2016,12,26,8,45,468.0,61.5,0.7,6.5,159.5,326.14,270.16
2016,12,26,9,0,535.0,69.0,0.7,7.0,199.0,377.2,312.86
2016,12,26,9,15,576.5,74.5,0.7,7.5,236.0,412.78,341.75
2016,12,26,9,30,618.0,80.0,0.7,8.0,273.0,447.42,368.93
2016,12,26,9,45,655.0,82.0,0.7,8.5,307.5,474.35,389.26
2016,12,26,10,0,692.0,84.0,0.7,9.0,342.0,499.52,407.63
2016,12,26,10,15,711.5,87.0,0.65,9.0,370.5,513.8,417.42
2016,12,26,10,30,731.0,90.0,0.6,9.0,399.0,525.65,425.12
2016,12,26,10,45,746.5,91.5,0.6,9.5,421.5,530.96,427.36
2016,12,26,11,0,762.0,93.0,0.6,10.0,444.0,533.57,427.43
2016,12,26,11,15,415.5,153.5,0.6,10.0,346.0,393.21,317.08
2016,12,26,11,30,69.0,214.0,0.6,10.0,248.0,245.17,197.96
2016,12,26,11,45,70.0,217.5,0.6,10.5,252.5,245.81,198.79
2016,12,26,12,0,71.0,221.0,0.6,11.0,257.0,246.19,198.44
2016,12,26,12,15,71.0,221.5,0.6,11.0,257.5,242.93,195.56
2016,12,26,12,30,71.0,222.0,0.6,11.0,258.0,239.44,192.53
2016,12,26,12,45,72.0,219.0,0.65,11.5,255.0,232.94,186.85
2016,12,26,13,0,73.0,216.0,0.7,12.0,252.0,226.21,180.97
2016,12,26,13,15,87.5,212.5,0.75,12.0,254.5,223.53,178.44
2016,12,26,13,30,102.0,209.0,0.8,12.0,257.0,219.54,174.63
2016,12,26,13,45,434.5,145.5,0.85,12.5,337.0,248.47,187.74
2016,12,26,14,0,767.0,82.0,0.9,13.0,417.0,254.85,178.43
2016,12,26,14,15,750.0,80.0,0.9,13.0,390.0,215.01,143.05
2016,12,26,14,30,733.0,78.0,0.9,13.0,363.0,175.39,109.4
2016,12,26,14,45,714.0,73.5,0.9,13.0,331.5,130.02,74.01
2016,12,26,15,0,695.0,69.0,0.9,13.0,300.0,89.05,47.91
2016,12,26,15,15,660.0,65.0,0.8,12.5,263.5,49.4,38.89
2016,12,26,15,30,625.0,61.0,0.7,12.0,227.0,43.16,33.4
2016,12,26,15,45,577.5,55.0,0.6,11.5,188.0,39.91,30.45
2016,12,26,16,0,530.0,49.0,0.5,11.0,149.0,36.62,27.34
2016,12,26,16,15,448.5,41.0,0.5,10.5,110.5,31.43,22.37
2016,12,26,16,30,367.0,33.0,0.5,10.0,72.0,26.12,16.92
2016,12,26,16,45,236.0,21.5,0.5,9.5,42.0,17.19,4.74
2016,12,26,17,0,105.0,10.0,0.5,9.0,12.0,9.53,0.0
2016,12,26,17,15,52.5,5.0,0.5,9.0,6.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,1.3,8.5,12.0,11.44,0.0
2016,12,27,8,0,0.0,24.0,1.4,9.0,24.0,23.5,11.34
2016,12,27,8,15,7.5,41.0,1.45,9.5,42.5,45.69,32.61
2016,12,27,8,30,15.0,58.0,1.5,10.0,61.0,71.83,55.67
2016,12,27,8,45,24.0,75.0,1.6,10.5,80.5,94.37,75.48
2016,12,27,9,0,33.0,92.0,1.7,11.0,100.0,116.81,94.91
2016,12,27,9,15,39.0,107.5,1.75,11.5,118.5,135.66,110.95
2016,12,27,9,30,45.0,123.0,1.8,12.0,137.0,154.44,126.61
2016,12,27,9,45,22.5,119.0,1.85,12.5,126.0,134.44,109.22
2016,12,27,10,0,0.0,115.0,1.9,13.0,115.0,110.47,88.46
2016,12,27,10,15,9.0,137.0,1.9,13.0,141.0,137.27,110.94
2016,12,27,10,30,18.0,159.0,1.9,13.0,167.0,163.85,132.89
2016,12,27,10,45,9.0,104.5,1.95,13.5,108.5,103.25,81.96
2016,12,27,11,0,0.0,50.0,2.0,14.0,50.0,46.48,33.92
2016,12,27,11,15,0.0,50.5,1.95,14.0,50.5,46.95,34.31
2016,12,27,11,30,0.0,51.0,1.9,14.0,51.0,47.42,34.68
2016,12,27,11,45,7.0,117.5,1.9,14.5,121.5,113.46,89.88
2016,12,27,12,0,14.0,184.0,1.9,15.0,192.0,179.48,143.65
2016,12,27,12,15,7.0,142.5,1.85,15.0,146.5,136.22,108.07
2016,12,27,12,30,0.0,101.0,1.8,15.0,101.0,94.04,73.33
2016,12,27,12,45,39.0,159.5,1.8,15.5,179.0,164.98,131.36
2016,12,27,13,0,78.0,218.0,1.8,16.0,257.0,230.14,182.85
2016,12,27,13,15,296.0,186.5,1.8,16.0,327.5,275.28,214.86
2016,12,27,13,30,514.0,155.0,1.8,16.0,398.0,303.12,230.38
2016,12,27,13,45,642.0,117.0,1.8,16.5,407.0,283.64,207.98
2016,12,27,14,0,770.0,79.0,1.8,17.0,416.0,254.44,176.44
2016,12,27,14,15,755.0,77.0,1.7,17.0,390.0,214.88,141.41
2016,12,27,14,30,740.0,75.0,1.6,17.0,364.0,175.36,107.8
2016,12,27,14,45,721.0,71.0,1.55,17.5,333.0,133.88,75.6
2016,12,27,15,0,702.0,67.0,1.5,18.0,302.0,93.28,49.77
2016,12,27,15,15,669.0,63.5,1.3,17.5,266.0,49.82,38.45
2016,12,27,15,30,636.0,60.0,1.1,17.0,230.0,42.28,31.9
2016,12,27,15,45,586.5,54.5,0.95,16.5,191.0,39.41,29.34
2016,12,27,16,0,537.0,49.0,0.8,16.0,152.0,36.53,26.66
2016,12,27,16,15,457.0,41.0,0.8,15.5,113.5,31.34,21.79
2016,12,27,16,30,377.0,33.0,0.8,15.0,75.0,26.02,16.48
2016,12,27,16,45,188.5,23.0,0.8,14.5,44.0,18.51,5.96
2016,12,27,17,0,0.0,13.0,0.8,14.0,13.0,12.39,0.0
2016,12,27,17,15,0.0,6.5,0.8,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,12.5,0.65,2.0,29.5,98.39,0.0
2016,12,28,8,0,436.0,25.0,0.7,3.0,59.0,232.04,158.26
2016,12,28,8,15,536.0,32.5,0.8,3.5,101.0,299.87,240.65
2016,12,28,8,30,636.0,40.0,0.9,4.0,143.0,369.07,303.29
2016,12,28,8,45,692.0,45.0,1.05,5.0,186.5,416.28,345.09
2016,12,28,9,0,748.0,50.0,1.2,6.0,230.0,463.41,385.02
2016,12,28,9,15,784.0,53.5,1.2,6.5,271.0,497.58,413.0
2016,12,28,9,30,820.0,57.0,1.2,7.0,312.0,530.16,438.54
2016,12,28,9,45,847.0,58.5,1.25,7.5,349.0,553.42,456.26
2016,12,28,10,0,874.0,60.0,1.3,8.0,386.0,570.91,469.03
2016,12,28,10,15,740.0,85.5,1.25,8.5,377.0,529.58,434.29
2016,12,28,10,30,606.0,111.0,1.2,9.0,368.0,478.72,392.46
2016,12,28,10,45,766.5,88.5,1.15,9.5,431.0,539.37,438.94
2016,12,28,11,0,927.0,66.0,1.1,10.0,494.0,595.12,479.08
2016,12,28,11,15,933.0,67.0,1.05,10.0,510.5,588.75,471.83
2016,12,28,11,30,939.0,68.0,1.0,10.0,527.0,579.21,462.63
2016,12,28,11,45,943.5,67.5,0.95,10.5,536.0,564.13,448.28
2016,12,28,12,0,948.0,67.0,0.9,11.0,545.0,545.98,431.43
2016,12,28,12,15,948.0,67.0,0.8,11.0,546.0,523.15,411.13
2016,12,28,12,30,948.0,67.0,0.7,11.0,547.0,497.55,388.35
2016,12,28,12,45,947.0,66.0,0.6,11.5,540.5,467.85,361.37
2016,12,28,13,0,946.0,65.0,0.5,12.0,534.0,435.67,332.04
2016,12,28,13,15,939.5,64.0,0.4,12.0,519.5,399.17,299.56
2016,12,28,13,30,933.0,63.0,0.3,12.0,505.0,360.85,265.09
2016,12,28,13,45,923.0,62.0,0.25,12.0,483.5,319.9,228.4
2016,12,28,14,0,913.0,61.0,0.2,12.0,462.0,277.76,190.49
2016,12,28,14,15,897.5,59.5,0.15,12.0,433.0,233.1,151.07
2016,12,28,14,30,882.0,58.0,0.1,12.0,404.0,188.16,112.8
2016,12,28,14,45,860.0,56.0,0.1,12.0,369.5,142.03,77.14
2016,12,28,15,0,838.0,54.0,0.1,12.0,335.0,96.67,48.43
2016,12,28,15,15,806.5,51.0,0.2,11.5,296.0,46.78,27.81
2016,12,28,15,30,775.0,48.0,0.3,11.0,257.0,36.16,27.26
2016,12,28,15,45,726.0,44.5,0.45,10.5,214.5,34.35,25.6
2016,12,28,16,0,677.0,41.0,0.6,10.0,172.0,32.61,23.88
2016,12,28,16,15,597.5,35.0,0.7,9.5,129.5,28.53,19.92
2016,12,28,16,30,518.0,29.0,0.8,9.0,87.0,24.41,15.63
2016,12,28,16,45,368.5,20.0,0.9,8.5,51.5,17.09,5.87
2016,12,28,17,0,219.0,11.0,1.0,8.0,16.0,10.48,0.0
2016,12,28,17,15,109.5,5.5,0.95,7.5,8.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,7,45,104.5,15.0,0.7,4.5,23.0,55.73,0.0
2016,12,29,8,0,209.0,30.0,0.8,5.0,46.0,147.39,98.65
2016,12,29,8,15,306.0,42.5,0.9,5.5,83.0,211.71,169.66
2016,12,29,8,30,403.0,55.0,1.0,6.0,120.0,277.88,228.75
2016,12,29,8,45,491.0,60.5,1.1,6.5,163.0,336.99,280.16
2016,12,29,9,0,579.0,66.0,1.2,7.0,206.0,397.45,331.22
2016,12,29,9,15,623.0,71.5,1.3,7.5,245.0,435.25,362.59
2016,12,29,9,30,667.0,77.0,1.4,8.0,284.0,472.13,392.32
2016,12,29,9,45,729.5,73.5,1.55,9.0,324.5,507.7,419.89
2016,12,29,10,0,792.0,70.0,1.7,10.0,365.0,540.05,444.2
2016,12,29,10,15,812.0,72.5,1.8,10.5,395.5,555.15,454.82
2016,12,29,10,30,832.0,75.0,1.9,11.0,426.0,567.49,463.11
2016,12,29,10,45,852.0,74.5,2.0,11.5,452.0,573.6,466.44
2016,12,29,11,0,872.0,74.0,2.1,12.0,478.0,576.65,467.21
2016,12,29,11,15,882.0,75.0,2.2,12.0,495.5,572.61,463.15
2016,12,29,11,30,892.0,76.0,2.3,12.0,513.0,563.89,455.33
2016,12,29,11,45,905.0,74.0,2.4,12.5,524.5,552.41,444.31
2016,12,29,12,0,918.0,72.0,2.5,13.0,536.0,537.71,430.48
2016,12,29,12,15,921.0,72.0,2.6,13.0,539.0,516.99,412.38
2016,12,29,12,30,924.0,72.0,2.7,13.0,542.0,493.42,391.56
2016,12,29,12,45,611.5,142.5,2.8,13.0,452.0,398.97,316.64
2016,12,29,13,0,299.0,213.0,2.9,13.0,362.0,314.75,250.78
2016,12,29,13,15,613.5,139.5,2.9,12.5,434.5,350.8,274.14
2016,12,29,13,30,928.0,66.0,2.9,12.0,507.0,364.0,275.0
2016,12,29,13,45,924.5,63.5,2.95,12.0,487.0,323.7,237.26
2016,12,29,14,0,921.0,61.0,3.0,12.0,467.0,281.74,198.01
2016,12,29,14,15,907.5,59.5,2.9,11.5,438.5,237.15,157.47
2016,12,29,14,30,894.0,58.0,2.8,11.0,410.0,192.08,117.9
2016,12,29,14,45,876.5,55.0,2.75,11.0,376.0,145.06,80.03
2016,12,29,15,0,859.0,52.0,2.7,11.0,342.0,98.41,49.11
2016,12,29,15,15,828.5,49.5,2.55,10.5,302.5,52.51,31.25
2016,12,29,15,30,798.0,47.0,2.4,10.0,263.0,39.4,30.24
2016,12,29,15,45,753.0,43.5,2.25,9.5,220.5,33.46,24.83
2016,12,29,16,0,708.0,40.0,2.1,9.0,178.0,31.67,23.08
2016,12,29,16,15,631.5,34.5,1.9,8.0,135.0,28.01,19.57
2016,12,29,16,30,555.0,29.0,1.7,7.0,92.0,24.35,15.76
2016,12,29,16,45,408.0,20.5,1.55,6.5,55.0,17.53,6.74
2016,12,29,17,0,261.0,12.0,1.4,6.0,18.0,11.44,0.0
2016,12,29,17,15,130.5,6.0,1.35,5.5,9.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,203.5,12.5,1.5,0.5,28.0,92.62,0.0
2016,12,30,8,0,407.0,25.0,1.6,1.0,56.0,219.29,149.3
2016,12,30,8,15,507.5,32.5,1.7,1.5,97.5,287.07,233.65
2016,12,30,8,30,608.0,40.0,1.8,2.0,139.0,355.99,297.37
2016,12,30,8,45,665.5,45.5,1.95,2.5,182.0,404.07,341.31
2016,12,30,9,0,723.0,51.0,2.1,3.0,225.0,452.27,383.64
2016,12,30,9,15,761.5,55.0,2.15,3.0,266.5,488.19,414.86
2016,12,30,9,30,800.0,59.0,2.2,3.0,308.0,522.66,443.83
2016,12,30,9,45,825.0,62.0,2.3,3.5,344.5,546.58,462.82
2016,12,30,10,0,850.0,65.0,2.4,4.0,381.0,568.1,479.3
2016,12,30,10,15,868.0,67.0,2.45,4.0,412.5,581.82,489.76
2016,12,30,10,30,886.0,69.0,2.5,4.0,444.0,592.64,497.64
2016,12,30,10,45,548.0,136.5,2.55,4.5,372.5,465.96,391.94
2016,12,30,11,0,210.0,204.0,2.6,5.0,301.0,327.1,274.54
2016,12,30,11,15,231.5,209.5,2.6,5.0,320.0,339.61,285.02
2016,12,30,11,30,253.0,215.0,2.6,5.0,339.0,356.14,297.95
2016,12,30,11,45,152.0,214.5,2.6,5.0,290.0,290.71,242.75
2016,12,30,12,0,51.0,214.0,2.6,5.0,241.0,230.06,191.5
2016,12,30,12,15,240.5,203.0,2.55,5.0,326.0,313.58,261.23
2016,12,30,12,30,430.0,192.0,2.5,5.0,411.0,382.73,315.96
2016,12,30,12,45,689.5,130.0,2.5,5.5,476.0,421.68,343.33
2016,12,30,13,0,949.0,68.0,2.5,6.0,541.0,443.61,354.3
2016,12,30,13,15,943.0,67.0,2.45,6.0,527.0,407.24,320.26
2016,12,30,13,30,937.0,66.0,2.4,6.0,513.0,368.99,284.3
2016,12,30,13,45,928.5,64.5,2.4,6.0,492.0,327.85,245.51
2016,12,30,14,0,920.0,63.0,2.4,6.0,471.0,285.41,205.31
2016,12,30,14,15,906.5,61.5,2.3,5.5,442.5,240.83,164.02
2016,12,30,14,30,893.0,60.0,2.2,5.0,414.0,195.76,123.62
2016,12,30,14,45,871.0,58.5,2.15,5.0,379.5,149.45,85.61
2016,12,30,15,0,849.0,57.0,2.1,5.0,345.0,99.43,50.84
2016,12,30,15,15,819.5,54.0,1.85,4.5,306.0,53.41,31.4
2016,12,30,15,30,790.0,51.0,1.6,4.0,267.0,38.6,30.27
2016,12,30,15,45,740.5,47.5,1.4,3.5,224.0,36.87,28.67
2016,12,30,16,0,691.0,44.0,1.2,3.0,181.0,35.23,27.02
2016,12,30,16,15,614.0,38.0,1.05,2.0,137.5,31.24,23.12
2016,12,30,16,30,537.0,32.0,0.9,1.0,94.0,27.25,18.9
2016,12,30,16,45,268.5,25.5,0.8,0.5,56.5,20.65,9.82
2016,12,30,17,0,0.0,19.0,0.7,0.0,19.0,18.11,0.0
2016,12,30,17,15,0.0,9.5,0.65,0.0,9.5,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
